Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,38.5,52.38,13.23
2016,2,1,8,0,355.0,38.0,1.6,12.0,77.0,124.22,82.25
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,182.71,133.22
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,251.71,193.2
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,187.52,148.96
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,80.3,62.45
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,122.21,97.5
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,170.26,136.91
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,242.31,195.71
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,326.33,262.85
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,507.93,410.39
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,702.55,561.84
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,742.5,589.37
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,776.17,613.2
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,807.03,635.92
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,835.0,656.59
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,855.31,670.49
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,872.19,681.99
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,884.17,690.91
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,892.6,697.44
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,894.03,698.17
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,891.83,696.41
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,884.21,691.76
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,873.05,684.65
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,854.19,672.0
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,832.1,657.01
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,808.3,640.27
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,777.06,617.99
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,738.13,589.87
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,697.31,560.16
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,651.17,525.07
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,603.86,488.17
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,549.08,443.61
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,493.75,397.9
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,433.73,348.05
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,375.88,298.83
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,309.45,242.0
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,248.7,189.11
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,182.1,132.11
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,125.19,83.57
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,54.0,22.34
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,59.69,18.08
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,145.76,96.79
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,206.63,151.53
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,279.15,216.19
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,342.41,273.61
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,409.98,333.12
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,470.05,385.81
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,531.61,438.25
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,586.79,484.37
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,638.54,526.79
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,687.44,564.73
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,734.78,599.08
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,775.21,627.09
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,813.07,652.82
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,844.51,674.8
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,872.82,694.42
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,895.28,710.01
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,914.14,723.07
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,926.37,730.85
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,934.8,736.01
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,936.7,735.49
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,934.72,732.39
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,926.22,725.89
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,913.93,716.87
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,895.33,703.77
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,873.19,688.26
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,845.31,668.07
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,814.32,645.7
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,776.75,618.76
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,736.68,589.89
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,690.19,555.62
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,645.14,520.6
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,591.15,477.36
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,536.74,432.84
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,475.29,382.81
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,415.28,332.31
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,347.5,274.25
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,284.13,218.27
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,214.41,157.53
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,153.04,103.61
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,79.54,37.72
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,22.48,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,61.59,21.77
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,149.18,101.43
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,211.88,159.74
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,284.0,226.69
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,348.47,287.5
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,417.71,351.07
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,478.12,405.41
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,537.42,457.03
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,592.78,503.79
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,647.72,548.72
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,695.75,586.81
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,742.01,620.54
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,782.39,649.31
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,820.17,675.75
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,851.98,697.16
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,880.55,715.97
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,901.77,729.52
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,919.26,740.37
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,931.69,748.31
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,940.25,753.55
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,941.92,753.19
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,939.67,750.17
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,931.53,744.12
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,919.55,735.46
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,901.48,722.51
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,879.84,707.06
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,851.9,687.05
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,820.75,664.7
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,782.76,637.44
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,742.33,608.15
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,696.92,575.39
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,649.8,538.65
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,598.73,496.76
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,544.19,451.15
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,483.21,399.8
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,423.41,348.13
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,356.63,288.64
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,293.79,231.07
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,222.56,167.1
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,160.01,110.43
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,89.52,45.7
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,31.57,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,63.47,24.86
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,154.87,105.25
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,217.55,162.47
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,289.24,227.07
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,353.04,284.73
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,420.79,343.6
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,481.32,395.28
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,543.1,446.04
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,596.16,488.69
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,651.1,531.39
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,699.45,567.94
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,746.08,600.49
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,787.21,628.52
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,825.8,654.48
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,857.91,675.95
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,886.82,695.12
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,907.55,707.81
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,924.36,717.9
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,936.6,725.22
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,945.01,730.06
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,948.86,731.16
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,948.78,729.79
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,941.07,723.6
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,929.5,714.98
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,911.21,702.52
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,889.24,687.71
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,861.3,668.85
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,830.14,647.8
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,789.23,619.81
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,746.31,590.25
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,703.25,560.2
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,654.93,524.0
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,600.9,482.15
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,546.39,438.85
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,484.65,389.47
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,424.22,339.4
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,357.28,282.76
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,294.31,227.5
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,224.56,166.88
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,162.44,112.01
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,91.0,48.61
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,32.25,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,61.23,26.45
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,145.84,100.67
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,206.2,155.69
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,276.05,219.14
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,337.57,275.26
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,401.84,331.94
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,461.44,383.74
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,522.68,435.24
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,576.76,479.5
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,630.41,522.74
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,678.47,560.67
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,725.11,595.78
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,765.31,623.7
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,803.12,649.5
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,747.93,605.06
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,673.86,543.01
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,706.84,567.59
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,738.77,590.49
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,747.56,596.23
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,753.9,600.36
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,755.82,601.51
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,755.33,600.98
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,758.11,603.59
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,761.02,606.22
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,819.93,651.62
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,862.05,682.57
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,838.93,666.09
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,808.12,644.49
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,766.58,614.94
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,723.37,583.99
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,677.46,550.22
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,630.2,514.16
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,575.83,470.93
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,523.21,428.0
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,462.39,378.12
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,403.38,328.2
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,337.0,270.59
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,275.34,215.69
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,206.39,155.62
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,146.55,103.05
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,80.84,45.57
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,24.99,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,24.84,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,79.84,37.73
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,150.94,104.25
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,212.85,161.21
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,282.99,226.02
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,346.43,285.1
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,414.28,346.53
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,474.65,400.66
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,536.5,454.45
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,593.14,502.62
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,646.83,547.27
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,695.21,586.05
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,741.99,620.79
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,783.74,650.98
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,823.17,679.02
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,856.03,702.88
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,885.75,724.27
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,907.87,740.03
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,926.36,753.13
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,939.7,762.03
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,949.2,768.16
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,951.96,768.16
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,950.78,765.4
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,943.22,759.28
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,931.8,750.48
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,913.65,736.83
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,891.83,720.6
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,864.25,700.16
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,833.44,677.37
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,793.87,647.94
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,752.15,616.82
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,706.18,582.96
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,661.51,547.77
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,608.0,503.86
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,553.79,458.44
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,492.64,406.86
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,432.63,355.06
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,366.58,296.46
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,303.89,239.2
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,233.05,175.69
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,170.37,118.95
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,101.78,58.04
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,41.35,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.76,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,70.03,36.11
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,147.28,103.6
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,208.4,159.01
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,279.08,222.86
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,343.47,281.21
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,412.18,341.64
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,472.31,394.11
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,533.95,446.16
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,590.19,491.66
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,646.52,535.88
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,695.14,573.85
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,738.62,605.72
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,779.51,633.98
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,818.02,660.16
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,849.97,681.94
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,878.83,701.41
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,900.16,715.37
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,917.87,726.79
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,930.52,734.0
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,939.43,738.66
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,942.76,739.46
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,942.25,737.71
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,933.86,731.24
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,921.7,722.28
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,904.59,708.91
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,883.86,693.13
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,855.8,672.89
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,824.6,650.49
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,787.12,622.31
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,747.17,592.4
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,700.86,559.54
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,655.97,525.51
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,602.64,484.08
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,548.69,441.12
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,487.85,392.58
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,428.23,343.29
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,361.55,286.84
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,298.73,231.75
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,230.09,171.55
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,168.72,117.11
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,98.63,56.91
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,38.63,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.76,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,65.81,35.05
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,135.69,95.07
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,189.03,143.89
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,250.05,199.85
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,303.95,249.62
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,361.11,300.91
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,408.67,343.06
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,455.0,382.7
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,477.43,400.8
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,495.67,414.33
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,518.46,431.84
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,537.0,445.41
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,605.91,501.3
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,682.18,561.74
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,785.84,641.85
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,891.83,719.58
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,913.32,733.41
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,931.0,744.88
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,944.01,753.94
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,953.15,760.31
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,957.12,761.9
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,957.13,760.77
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,949.42,755.08
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,937.79,746.72
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,920.64,734.72
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,899.7,720.07
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,871.68,699.99
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,840.34,677.48
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,804.36,651.66
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,765.47,623.51
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,719.71,590.45
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,672.0,554.55
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,619.12,511.56
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,565.23,466.71
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,505.09,416.38
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,445.69,365.05
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,381.42,307.62
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,318.32,249.94
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,247.71,186.21
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,184.56,128.5
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,113.14,65.93
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,52.33,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.69,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,79.37,43.2
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,165.21,114.0
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,227.0,170.71
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,297.01,234.41
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,359.22,291.02
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,425.07,348.63
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,483.05,398.35
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,543.89,448.5
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,598.09,491.84
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,651.64,533.52
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,699.61,569.53
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,745.8,602.22
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,785.28,629.53
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,822.08,654.67
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,854.39,676.07
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,883.5,695.07
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,903.03,707.15
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,918.6,716.53
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,930.84,724.71
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,939.31,730.37
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,942.5,731.04
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,941.83,729.18
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,933.82,723.39
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,922.01,715.11
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,904.51,702.96
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,883.38,688.38
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,855.71,668.87
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,824.88,647.17
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,787.15,620.78
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,747.03,592.52
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,701.19,559.81
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,653.66,524.42
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,603.94,484.91
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,550.45,441.71
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,490.68,393.8
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,431.92,345.08
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,367.43,290.26
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,306.17,236.36
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,236.72,175.87
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,175.01,121.22
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,107.4,63.48
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,50.44,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,78.88,44.47
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,160.58,111.05
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,222.39,167.16
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,292.7,230.67
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,355.06,286.77
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,421.23,344.12
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,480.88,394.7
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,541.78,444.5
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,593.82,486.02
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,647.7,527.61
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,695.91,563.0
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,742.51,594.87
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,782.74,621.75
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,820.41,646.47
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,852.74,666.83
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,881.95,684.82
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,903.94,696.32
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,922.35,705.32
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,935.23,713.6
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,944.29,719.45
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,946.46,719.38
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,944.73,716.87
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,937.16,711.56
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,925.76,703.85
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,907.25,690.44
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,885.2,674.78
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,858.39,657.2
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,828.38,637.41
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,791.22,611.32
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,751.59,583.42
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,706.01,552.04
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,658.69,517.88
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,607.19,478.13
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,552.37,435.1
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,492.1,389.46
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,432.91,342.65
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,366.04,287.45
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,303.22,233.57
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,235.46,174.65
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,174.54,120.99
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,105.34,63.02
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,48.33,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,16.48,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,83.02,47.24
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,167.99,114.84
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,230.97,171.56
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,302.25,235.34
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,365.38,291.5
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,432.27,348.68
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,492.6,399.04
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,554.04,448.41
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,607.05,488.84
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,661.85,529.19
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,710.56,565.01
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,757.57,597.69
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,797.91,623.95
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,835.62,648.03
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,867.52,667.58
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,896.19,684.66
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,916.16,695.55
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,932.23,703.76
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,944.72,711.06
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,953.38,716.11
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,954.79,716.65
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,952.31,714.74
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,943.87,708.7
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,931.63,700.27
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,912.01,685.87
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,888.92,669.29
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,861.02,651.61
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,830.02,631.76
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,792.18,606.07
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,751.92,578.58
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,709.35,549.71
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,661.49,515.28
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,606.84,474.48
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,551.92,432.44
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,491.62,386.18
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,432.52,339.13
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,366.0,284.75
