Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,900.96,689.28
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,936.87,712.6
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,967.25,733.16
2016,3,13,11,30,973.0,99.0,5.6,24.0,874.0,994.13,751.39
2016,3,13,11,45,975.0,100.0,5.75,24.5,890.5,1014.07,763.75
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,1030.16,773.6
2016,3,13,12,15,977.5,101.5,5.95,25.0,914.0,1040.36,780.45
2016,3,13,12,30,978.0,102.0,6.0,25.0,921.0,1046.56,784.76
2016,3,13,12,45,975.5,102.5,6.05,25.5,918.5,1045.87,782.96
2016,3,13,13,0,973.0,103.0,6.1,26.0,916.0,1041.15,778.61
2016,3,13,13,15,969.5,102.5,6.05,26.0,905.0,1030.43,771.28
2016,3,13,13,30,966.0,102.0,6.0,26.0,894.0,1015.82,761.46
2016,3,13,13,45,957.0,103.0,6.0,26.0,873.5,993.94,747.11
2016,3,13,14,0,948.0,104.0,6.0,26.0,853.0,968.56,730.46
2016,3,13,14,15,940.5,102.5,5.85,26.0,825.0,938.5,709.76
2016,3,13,14,30,933.0,101.0,5.7,26.0,797.0,905.24,686.91
2016,3,13,14,45,921.0,100.0,5.55,26.0,760.5,865.81,659.74
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,823.87,630.78
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,777.11,597.32
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,728.52,562.47
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,675.98,524.16
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,620.02,481.69
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.5,558.74,435.59
2016,3,13,16,30,787.0,82.0,3.1,24.0,434.0,498.1,388.53
2016,3,13,16,45,748.5,77.5,2.7,23.5,377.0,432.39,335.61
2016,3,13,17,0,710.0,73.0,2.3,23.0,320.0,369.72,283.55
2016,3,13,17,15,653.0,66.5,2.15,22.0,262.5,301.26,226.66
2016,3,13,17,30,596.0,60.0,2.0,21.0,205.0,238.49,172.98
2016,3,13,17,45,502.5,50.0,1.9,20.0,150.5,169.88,115.54
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,112.25,68.42
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,53.92,24.33
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,14.48,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,14.25,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,27.74,0.61
2016,3,14,7,15,257.5,35.5,3.5,15.0,77.0,72.77,42.18
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,147.33,96.1
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,208.55,148.99
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,278.74,210.02
2016,3,14,8,15,726.0,63.5,3.75,18.5,299.0,343.68,267.05
2016,3,14,8,30,776.0,69.0,3.6,19.0,358.0,413.2,326.1
2016,3,14,8,45,808.0,73.5,3.45,20.0,415.5,477.02,378.09
2016,3,14,9,0,840.0,78.0,3.3,21.0,473.0,542.57,429.14
2016,3,14,9,15,863.5,81.5,3.35,22.0,526.5,603.35,474.99
2016,3,14,9,30,887.0,85.0,3.4,23.0,580.0,662.03,517.66
2016,3,14,9,45,902.5,88.0,3.45,24.0,628.0,716.28,554.84
2016,3,14,10,0,918.0,91.0,3.5,25.0,676.0,769.2,588.67
2016,3,14,10,15,930.5,93.5,3.75,25.5,717.5,817.63,620.8
2016,3,14,10,30,943.0,96.0,4.0,26.0,759.0,863.91,651.12
2016,3,14,10,45,951.0,98.0,4.3,27.0,793.5,903.45,675.49
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,940.04,697.66
2016,3,14,11,15,965.5,101.0,4.6,28.0,854.0,971.06,717.29
2016,3,14,11,30,972.0,102.0,4.6,28.0,880.0,998.67,734.65
2016,3,14,11,45,975.5,103.0,4.6,28.5,897.5,1019.92,746.44
2016,3,14,12,0,979.0,104.0,4.6,29.0,915.0,1037.36,755.74
2016,3,14,12,15,980.5,104.0,4.6,29.0,923.0,1047.92,762.17
2016,3,14,12,30,982.0,104.0,4.6,29.0,931.0,1054.49,766.18
2016,3,14,12,45,981.0,104.5,4.65,29.5,929.5,1055.15,765.2
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,1051.76,761.99
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,1041.39,755.53
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,1027.07,746.68
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,1006.14,733.62
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,981.56,718.27
2016,3,14,14,15,954.5,102.0,4.55,29.5,837.5,951.63,699.95
2016,3,14,14,30,947.0,101.0,4.4,29.0,809.0,918.44,679.55
2016,3,14,14,45,930.5,101.5,4.3,29.0,771.5,876.4,651.96
2016,3,14,15,0,914.0,102.0,4.2,29.0,734.0,832.1,622.73
2016,3,14,15,15,899.5,99.5,3.95,28.5,690.5,784.16,591.36
2016,3,14,15,30,885.0,97.0,3.7,28.0,647.0,734.43,558.39
2016,3,14,15,45,864.0,94.5,3.5,28.0,597.0,681.29,520.95
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,624.77,479.0
2016,3,14,16,15,816.0,88.0,3.05,27.0,493.0,562.97,433.79
2016,3,14,16,30,789.0,84.0,2.8,26.0,439.0,501.86,387.54
2016,3,14,16,45,751.5,79.0,2.6,25.5,382.0,435.9,335.42
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,372.86,283.89
2016,3,14,17,15,657.0,67.5,2.35,24.0,267.0,304.09,227.31
2016,3,14,17,30,600.0,61.0,2.3,23.0,209.0,240.99,173.81
2016,3,14,17,45,509.5,51.0,2.25,22.0,154.0,172.73,116.89
2016,3,14,18,0,419.0,41.0,2.2,21.0,99.0,115.09,69.88
2016,3,14,18,15,259.5,26.5,2.25,20.5,56.5,56.68,26.09
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,16.31,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,38.0,10.0,3.75,15.5,12.0,10.47,0.0
2016,3,15,7,0,76.0,20.0,3.9,16.0,24.0,25.42,2.86
2016,3,15,7,15,168.0,39.5,3.9,16.5,63.0,65.23,39.9
2016,3,15,7,30,260.0,59.0,3.9,17.0,102.0,114.48,79.06
2016,3,15,7,45,323.0,76.0,3.95,18.0,150.0,164.88,121.49
2016,3,15,8,0,386.0,93.0,4.0,19.0,198.0,222.67,170.41
2016,3,15,8,15,432.5,104.0,3.9,20.0,247.0,275.08,214.84
2016,3,15,8,30,479.0,115.0,3.8,21.0,296.0,332.22,262.0
2016,3,15,8,45,640.0,101.0,3.75,22.0,381.0,426.24,336.82
2016,3,15,9,0,801.0,87.0,3.7,23.0,466.0,533.24,419.76
2016,3,15,9,15,825.0,90.5,3.7,24.0,519.0,592.44,463.89
2016,3,15,9,30,849.0,94.0,3.7,25.0,572.0,651.85,506.72
2016,3,15,9,45,868.5,96.0,3.7,26.0,620.0,706.41,544.26
2016,3,15,10,0,888.0,98.0,3.7,27.0,668.0,757.15,576.31
2016,3,15,10,15,900.5,100.5,3.75,27.5,709.0,804.4,606.65
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,849.57,635.16
2016,3,15,10,45,923.0,104.5,3.9,28.5,784.0,889.25,659.85
2016,3,15,11,0,933.0,106.0,4.0,29.0,818.0,926.18,682.53
2016,3,15,11,15,938.5,107.5,4.05,29.0,843.5,956.15,701.57
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,982.74,718.45
2016,3,15,11,45,939.5,114.5,4.2,29.0,883.5,1000.77,730.05
2016,3,15,12,0,935.0,120.0,4.3,29.0,898.0,1014.86,739.26
2016,3,15,12,15,936.0,120.5,4.35,29.0,905.5,1025.0,745.75
2016,3,15,12,30,937.0,121.0,4.4,29.0,913.0,1031.32,749.9
2016,3,15,12,45,937.0,120.0,4.5,29.5,911.5,1031.22,748.83
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,1027.26,745.42
2016,3,15,13,15,934.0,118.5,4.55,29.5,899.0,1017.11,740.28
2016,3,15,13,30,931.0,118.0,4.5,29.0,888.0,1003.2,732.82
2016,3,15,13,45,928.5,115.5,4.5,29.0,869.0,983.95,720.76
2016,3,15,14,0,926.0,113.0,4.5,29.0,850.0,961.09,706.41
2016,3,15,14,15,918.0,111.5,4.4,29.0,822.5,930.94,686.75
2016,3,15,14,30,910.0,110.0,4.3,29.0,795.0,897.69,665.07
2016,3,15,14,45,769.5,159.5,4.2,29.0,720.0,812.83,607.97
2016,3,15,15,0,629.0,209.0,4.1,29.0,645.0,726.35,546.78
2016,3,15,15,15,599.5,202.0,3.85,28.5,598.0,672.17,509.36
2016,3,15,15,30,570.0,195.0,3.6,28.0,551.0,616.17,469.86
2016,3,15,15,45,448.0,210.5,3.35,28.0,477.0,524.96,401.49
2016,3,15,16,0,326.0,226.0,3.1,28.0,403.0,438.64,336.03
2016,3,15,16,15,313.5,206.5,2.8,27.0,363.5,394.52,304.1
2016,3,15,16,30,301.0,187.0,2.5,26.0,324.0,350.98,271.59
2016,3,15,16,45,291.0,163.5,2.25,25.5,282.0,305.18,236.07
2016,3,15,17,0,281.0,140.0,2.0,25.0,240.0,260.01,200.07
2016,3,15,17,15,259.0,117.5,2.0,24.0,197.0,212.44,161.85
2016,3,15,17,30,237.0,95.0,2.0,23.0,154.0,167.18,124.45
2016,3,15,17,45,197.5,73.0,2.0,22.0,113.5,120.87,86.17
2016,3,15,18,0,158.0,51.0,2.0,21.0,73.0,79.32,52.03
2016,3,15,18,15,79.0,31.0,2.15,20.5,42.0,40.52,21.37
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.81,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,35.5,10.5,1.85,12.5,12.5,11.01,0.0
2016,3,16,7,0,71.0,21.0,2.0,13.0,25.0,26.34,6.14
2016,3,16,7,15,148.0,41.5,2.15,13.5,62.5,63.62,40.2
2016,3,16,7,30,225.0,62.0,2.3,14.0,100.0,109.49,77.35
2016,3,16,7,45,264.5,82.5,2.45,15.0,144.0,154.88,116.41
2016,3,16,8,0,304.0,103.0,2.6,16.0,188.0,204.89,159.29
2016,3,16,8,15,342.5,118.5,2.9,16.5,233.5,256.76,203.55
2016,3,16,8,30,381.0,134.0,3.2,17.0,279.0,310.07,248.27
2016,3,16,8,45,575.5,114.5,3.55,18.0,371.5,410.12,329.09
2016,3,16,9,0,770.0,95.0,3.9,19.0,464.0,526.89,421.66
2016,3,16,9,15,794.5,99.0,4.1,19.5,516.0,585.43,467.31
2016,3,16,9,30,819.0,103.0,4.3,20.0,568.0,644.31,512.18
2016,3,16,9,45,840.5,105.0,4.55,21.0,615.5,698.96,552.27
2016,3,16,10,0,862.0,107.0,4.8,22.0,663.0,752.95,589.08
2016,3,16,10,15,874.5,109.5,4.7,22.0,703.5,799.51,620.55
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,840.34,647.52
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,878.73,671.12
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,914.43,692.68
2016,3,16,11,15,912.0,116.0,4.2,23.5,834.5,943.58,709.14
2016,3,16,11,30,918.0,117.0,4.0,24.0,859.0,969.49,723.19
2016,3,16,11,45,918.5,119.5,3.8,24.5,874.5,988.45,732.42
2016,3,16,12,0,919.0,122.0,3.6,25.0,890.0,1003.73,739.14
2016,3,16,12,15,920.0,122.5,3.4,25.0,897.5,1013.66,743.76
2016,3,16,12,30,921.0,123.0,3.2,25.0,905.0,1019.82,745.95
2016,3,16,12,45,916.5,125.0,3.05,25.0,902.0,1018.47,743.73
2016,3,16,13,0,912.0,127.0,2.9,25.0,899.0,1013.34,739.22
2016,3,16,13,15,909.0,126.5,2.75,25.0,888.5,1003.3,731.66
2016,3,16,13,30,906.0,126.0,2.6,25.0,878.0,989.59,721.88
2016,3,16,13,45,896.5,127.0,2.5,25.5,857.5,967.87,706.1
2016,3,16,14,0,887.0,128.0,2.4,26.0,837.0,942.9,688.42
2016,3,16,14,15,878.5,126.5,2.3,26.0,809.0,913.13,669.07
2016,3,16,14,30,870.0,125.0,2.2,26.0,781.0,884.85,650.77
2016,3,16,14,45,833.5,135.0,2.15,26.0,740.5,838.21,620.64
2016,3,16,15,0,797.0,145.0,2.1,26.0,700.0,790.69,589.79
2016,3,16,15,15,780.0,141.5,2.0,25.5,658.0,745.55,561.01
2016,3,16,15,30,763.0,138.0,1.9,25.0,616.0,697.06,528.56
2016,3,16,15,45,728.5,138.0,1.85,25.0,566.0,639.63,487.65
2016,3,16,16,0,694.0,138.0,1.8,25.0,516.0,583.12,446.54
2016,3,16,16,15,662.5,131.5,1.65,24.5,464.0,522.97,402.27
2016,3,16,16,30,631.0,125.0,1.5,24.0,412.0,464.35,357.88
2016,3,16,16,45,570.0,121.0,1.35,24.0,355.5,396.42,304.63
2016,3,16,17,0,509.0,117.0,1.2,24.0,299.0,332.64,253.55
2016,3,16,17,15,449.5,104.5,1.1,23.0,244.5,268.56,202.33
2016,3,16,17,30,390.0,92.0,1.0,22.0,190.0,210.84,155.07
2016,3,16,17,45,292.5,75.0,0.95,21.5,138.0,146.55,103.35
2016,3,16,18,0,195.0,58.0,0.9,21.0,86.0,92.73,61.2
2016,3,16,18,15,108.5,34.0,0.95,20.5,48.5,46.69,25.18
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,10.84,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.25,17.5,3.0,2.95,0.0
2016,3,17,7,0,0.0,6.0,1.4,18.0,6.0,5.78,0.0
2016,3,17,7,15,0.0,14.0,1.4,18.5,14.0,13.5,5.32
2016,3,17,7,30,0.0,22.0,1.4,19.0,22.0,21.22,12.02
2016,3,17,7,45,0.0,32.5,1.45,19.5,32.5,31.37,20.66
2016,3,17,8,0,0.0,43.0,1.5,20.0,43.0,41.52,29.18
2016,3,17,8,15,0.0,67.0,1.45,20.0,67.0,64.76,48.47
2016,3,17,8,30,0.0,91.0,1.4,20.0,91.0,88.28,67.67
2016,3,17,8,45,0.0,113.0,1.35,20.5,113.0,109.91,84.86
2016,3,17,9,0,0.0,135.0,1.3,21.0,135.0,131.62,101.77
2016,3,17,9,15,0.0,119.0,1.3,21.5,119.0,115.64,88.4
2016,3,17,9,30,0.0,103.0,1.3,22.0,103.0,99.83,75.34
2016,3,17,9,45,34.0,197.0,1.3,22.5,219.0,220.59,170.6
2016,3,17,10,0,68.0,291.0,1.3,23.0,335.0,344.46,263.63
2016,3,17,10,15,71.0,311.0,1.3,23.0,360.0,370.25,281.48
2016,3,17,10,30,74.0,331.0,1.3,23.0,385.0,396.13,299.77
2016,3,17,10,45,83.5,351.5,1.35,23.5,414.5,428.04,322.04
2016,3,17,11,0,93.0,372.0,1.4,24.0,444.0,460.32,344.28
2016,3,17,11,15,62.5,353.0,1.4,24.0,402.0,415.19,310.45
2016,3,17,11,30,32.0,334.0,1.4,24.0,360.0,368.55,275.64
2016,3,17,11,45,135.5,378.5,1.45,24.5,492.0,520.96,387.61
2016,3,17,12,0,239.0,423.0,1.5,25.0,624.0,668.36,489.83
2016,3,17,12,15,134.5,385.5,1.55,25.0,499.0,530.8,391.55
2016,3,17,12,30,30.0,348.0,1.6,25.0,374.0,382.89,284.08
2016,3,17,12,45,29.0,344.0,1.65,25.0,369.0,377.76,281.25
2016,3,17,13,0,28.0,340.0,1.7,25.0,364.0,372.48,277.59
2016,3,17,13,15,92.0,382.5,1.7,25.0,459.5,478.0,355.68
2016,3,17,13,30,156.0,425.0,1.7,25.0,555.0,590.47,435.55
2016,3,17,13,45,487.5,290.0,1.7,25.0,683.5,767.86,566.92
2016,3,17,14,0,819.0,155.0,1.7,25.0,812.0,916.04,668.3
2016,3,17,14,15,430.0,240.0,1.65,25.0,584.5,642.28,479.05
2016,3,17,14,30,41.0,325.0,1.6,25.0,357.0,364.76,272.31
2016,3,17,14,45,119.5,332.0,1.55,25.0,417.5,442.38,332.88
2016,3,17,15,0,198.0,339.0,1.5,25.0,478.0,507.42,381.24
2016,3,17,15,15,280.5,302.5,1.5,24.5,486.5,529.4,399.98
2016,3,17,15,30,363.0,266.0,1.5,24.0,495.0,537.76,409.07
2016,3,17,15,45,434.5,225.0,1.5,24.0,478.5,531.28,406.19
2016,3,17,16,0,506.0,184.0,1.5,24.0,462.0,511.97,393.59
2016,3,17,16,15,413.5,182.5,1.5,24.0,395.0,431.36,333.06
2016,3,17,16,30,321.0,181.0,1.5,24.0,328.0,355.21,275.11
2016,3,17,16,45,298.0,162.0,1.5,24.0,285.0,306.94,237.74
2016,3,17,17,0,275.0,143.0,1.5,24.0,242.0,260.71,200.9
2016,3,17,17,15,360.5,111.5,1.35,23.0,218.0,244.61,185.77
2016,3,17,17,30,446.0,80.0,1.2,22.0,194.0,215.04,157.41
2016,3,17,17,45,361.0,66.0,1.1,21.5,143.0,153.27,106.55
2016,3,17,18,0,276.0,52.0,1.0,21.0,92.0,101.64,65.12
2016,3,17,18,15,138.0,33.5,1.05,20.5,53.5,49.28,26.31
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.5,13.5,0.85,18.5,16.5,14.38,0.0
2016,3,18,7,0,91.0,27.0,0.9,19.0,33.0,34.62,13.81
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,78.37,49.55
2016,3,18,7,30,298.0,68.0,1.1,19.0,121.0,133.49,92.8
2016,3,18,7,45,149.0,53.5,1.25,19.5,80.0,95.3,69.24
2016,3,18,8,0,0.0,39.0,1.4,20.0,39.0,37.65,25.91
2016,3,18,8,15,0.0,39.5,1.45,20.0,39.5,38.14,26.33
2016,3,18,8,30,0.0,40.0,1.5,20.0,40.0,38.63,26.66
2016,3,18,8,45,6.5,106.5,1.6,20.5,110.0,106.7,82.41
2016,3,18,9,0,13.0,173.0,1.7,21.0,180.0,176.77,138.06
2016,3,18,9,15,6.5,143.0,1.7,21.0,146.5,143.32,110.8
2016,3,18,9,30,0.0,113.0,1.7,21.0,113.0,109.65,83.51
2016,3,18,9,45,0.0,131.0,1.75,21.5,131.0,127.37,97.25
2016,3,18,10,0,0.0,149.0,1.8,22.0,149.0,145.14,110.77
2016,3,18,10,15,5.0,185.5,1.75,22.5,189.0,185.26,141.68
2016,3,18,10,30,10.0,222.0,1.7,23.0,229.0,225.96,172.39
2016,3,18,10,45,77.5,304.0,1.65,23.5,364.0,373.08,283.92
2016,3,18,11,0,145.0,386.0,1.6,24.0,499.0,527.8,394.83
2016,3,18,11,15,149.5,395.0,1.5,24.0,514.5,545.3,405.18
2016,3,18,11,30,154.0,404.0,1.4,24.0,530.0,562.42,416.16
2016,3,18,11,45,259.0,399.5,1.3,24.5,616.5,667.05,489.04
2016,3,18,12,0,364.0,395.0,1.2,25.0,703.0,765.92,554.48
2016,3,18,12,15,360.5,400.5,1.05,25.0,707.5,771.95,555.23
2016,3,18,12,30,357.0,406.0,0.9,25.0,712.0,776.33,555.79
2016,3,18,12,45,183.5,317.0,0.8,25.5,474.5,506.66,371.11
2016,3,18,13,0,10.0,228.0,0.7,26.0,237.0,233.37,171.92
2016,3,18,13,15,29.5,302.0,0.8,26.0,327.5,333.85,247.51
2016,3,18,13,30,49.0,376.0,0.9,26.0,418.0,429.4,315.7
2016,3,18,13,45,439.0,263.0,1.0,26.0,618.0,695.01,511.17
2016,3,18,14,0,829.0,150.0,1.1,26.0,818.0,920.88,661.61
2016,3,18,14,15,684.0,212.5,1.2,26.0,751.5,841.44,610.11
2016,3,18,14,30,539.0,275.0,1.3,26.0,685.0,760.16,555.55
2016,3,18,14,45,386.5,305.5,1.4,26.0,593.0,641.77,474.53
2016,3,18,15,0,234.0,336.0,1.5,26.0,501.0,532.71,397.02
2016,3,18,15,15,302.5,301.0,1.5,26.0,500.5,544.43,408.49
2016,3,18,15,30,371.0,266.0,1.5,26.0,500.0,543.57,409.98
2016,3,18,15,45,232.0,256.0,1.55,26.0,398.5,418.05,317.87
2016,3,18,16,0,93.0,246.0,1.6,26.0,297.0,305.61,233.2
2016,3,18,16,15,52.0,204.0,1.6,25.5,232.0,234.2,179.75
2016,3,18,16,30,11.0,162.0,1.6,25.0,167.0,164.41,126.05
2016,3,18,16,45,5.5,142.0,1.65,24.5,144.5,141.47,108.7
2016,3,18,17,0,0.0,122.0,1.7,24.0,122.0,119.18,91.46
2016,3,18,17,15,0.0,100.0,2.0,23.0,100.0,97.49,74.51
2016,3,18,17,30,0.0,78.0,2.3,22.0,78.0,75.87,57.1
2016,3,18,17,45,0.0,57.0,2.65,21.5,57.0,55.29,40.0
2016,3,18,18,0,0.0,36.0,3.0,21.0,36.0,34.78,22.72
2016,3,18,18,15,0.0,20.5,3.75,20.0,20.5,19.79,9.5
2016,3,18,18,30,0.0,5.0,4.5,19.0,5.0,4.91,0.0
2016,3,18,18,45,0.0,2.5,5.25,18.5,2.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,7.0,10.0,9.83,0.0
2016,3,19,7,0,0.0,20.0,6.8,7.0,20.0,19.31,8.13
2016,3,19,7,15,7.5,42.5,6.85,7.0,44.0,42.39,29.98
2016,3,19,7,30,15.0,65.0,6.9,7.0,68.0,66.49,51.35
2016,3,19,7,45,31.5,88.5,6.95,7.5,97.0,96.2,77.16
2016,3,19,8,0,48.0,112.0,7.0,8.0,126.0,127.16,103.93
2016,3,19,8,15,115.0,138.0,7.0,8.5,181.0,184.9,152.91
2016,3,19,8,30,182.0,164.0,7.0,9.0,236.0,248.23,206.69
2016,3,19,8,45,449.0,141.0,7.05,9.5,353.0,376.35,315.41
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,527.97,442.65
2016,3,19,9,15,742.5,123.5,7.05,10.5,522.0,586.9,490.85
2016,3,19,9,30,769.0,129.0,7.0,11.0,574.0,646.5,538.48
2016,3,19,9,45,793.0,130.5,7.0,11.5,622.0,700.41,580.65
2016,3,19,10,0,817.0,132.0,7.0,12.0,670.0,752.41,619.54
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.0,799.34,652.83
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,844.52,684.36
2016,3,19,10,45,862.0,137.5,6.85,13.5,786.5,885.29,712.16
2016,3,19,11,0,878.0,137.0,6.8,14.0,821.0,923.82,738.03
2016,3,19,11,15,885.5,138.5,6.75,14.0,846.5,954.31,759.18
2016,3,19,11,30,893.0,140.0,6.7,14.0,872.0,981.68,778.04
2016,3,19,11,45,902.5,138.0,6.65,14.5,890.5,998.36,787.63
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,1017.08,798.79
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,1027.16,805.02
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,1033.51,808.72
2016,3,19,12,45,920.5,133.5,6.35,15.5,924.0,1035.9,808.5
2016,3,19,13,0,925.0,131.0,6.3,16.0,924.0,1034.47,805.72
2016,3,19,13,15,922.5,130.0,6.2,16.0,913.5,1024.05,797.96
2016,3,19,13,30,920.0,129.0,6.1,16.0,903.0,1009.91,787.74
2016,3,19,13,45,919.0,126.0,6.1,16.0,884.5,991.42,775.18
2016,3,19,14,0,918.0,123.0,6.1,16.0,866.0,969.3,760.13
2016,3,19,14,15,911.0,121.5,6.05,16.0,838.0,939.9,739.61
2016,3,19,14,30,904.0,120.0,6.0,16.0,810.0,907.39,716.87
2016,3,19,14,45,897.0,116.0,5.95,16.0,775.0,869.33,690.04
2016,3,19,15,0,890.0,112.0,5.9,16.0,740.0,828.53,661.1
2016,3,19,15,15,876.0,109.5,5.8,15.5,697.0,784.64,630.69
2016,3,19,15,30,862.0,107.0,5.7,15.0,654.0,735.5,595.98
2016,3,19,15,45,845.5,102.5,5.65,15.0,605.5,681.09,554.95
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,625.74,511.21
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.5,564.84,462.6
2016,3,19,16,30,777.0,90.0,5.3,14.0,450.0,504.58,413.12
2016,3,19,16,45,741.0,84.5,5.15,14.0,393.0,439.45,357.58
2016,3,19,17,0,705.0,79.0,5.0,14.0,336.0,376.39,302.35
2016,3,19,17,15,650.0,72.0,4.6,13.0,277.5,307.96,242.47
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,245.02,186.11
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,177.26,126.46
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,119.83,77.28
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,61.72,32.52
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,19.69,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,16.77,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,51.42,23.45
2016,3,20,7,15,387.5,38.5,3.55,5.5,96.5,100.44,62.96
2016,3,20,7,30,510.0,51.0,3.6,6.0,147.0,164.3,116.42
2016,3,20,7,45,580.0,60.0,3.65,7.0,204.5,224.86,171.11
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,293.27,232.6
2016,3,20,8,15,697.5,75.5,3.75,8.5,321.0,357.63,290.6
2016,3,20,8,30,745.0,82.0,3.8,9.0,380.0,426.32,350.6
2016,3,20,8,45,776.5,87.5,3.9,10.0,437.0,489.4,403.68
2016,3,20,9,0,808.0,93.0,4.0,11.0,494.0,554.47,456.4
2016,3,20,9,15,831.5,97.0,3.95,11.5,547.0,614.41,503.83
2016,3,20,9,30,855.0,101.0,3.9,12.0,600.0,674.46,549.79
2016,3,20,9,45,872.5,104.0,3.9,12.5,648.0,729.02,589.66
2016,3,20,10,0,890.0,107.0,3.9,13.0,696.0,782.45,626.49
2016,3,20,10,15,903.0,109.5,3.95,13.0,737.5,827.04,657.67
2016,3,20,10,30,916.0,112.0,4.0,13.0,779.0,872.57,689.32
2016,3,20,10,45,926.0,113.5,4.05,13.5,813.0,912.14,715.12
2016,3,20,11,0,936.0,115.0,4.1,14.0,847.0,948.95,738.78
2016,3,20,11,15,942.0,116.0,4.15,14.0,873.0,978.62,758.69
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,1004.92,776.32
2016,3,20,11,45,954.0,117.0,4.3,14.5,916.0,1026.64,789.72
2016,3,20,12,0,960.0,117.0,4.4,15.0,933.0,1044.7,800.99
2016,3,20,12,15,961.5,117.0,4.45,15.0,941.0,1054.65,807.85
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,1060.67,812.23
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,1061.66,812.29
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,1058.67,809.77
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,1048.38,803.01
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,1034.21,793.75
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,1015.1,781.21
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,992.25,766.18
2016,3,20,14,15,950.0,108.5,4.7,16.0,859.0,961.85,745.91
2016,3,20,14,30,943.0,107.0,4.7,16.0,831.0,928.2,723.36
2016,3,20,14,45,936.0,104.0,4.7,16.0,795.0,889.91,697.4
2016,3,20,15,0,929.0,101.0,4.7,16.0,759.0,848.75,669.23
2016,3,20,15,15,916.5,98.5,4.6,15.5,716.0,801.3,636.87
2016,3,20,15,30,904.0,96.0,4.5,15.0,673.0,751.86,602.68
2016,3,20,15,45,889.5,92.0,4.45,15.0,624.0,697.78,563.49
2016,3,20,16,0,875.0,88.0,4.4,15.0,575.0,644.4,521.91
2016,3,20,16,15,851.0,84.5,4.2,14.5,520.5,582.88,473.31
2016,3,20,16,30,827.0,81.0,4.0,14.0,466.0,521.7,423.73
2016,3,20,16,45,796.0,75.5,3.8,14.0,408.5,455.85,368.22
2016,3,20,17,0,765.0,70.0,3.6,14.0,351.0,391.83,312.58
2016,3,20,17,15,714.5,64.0,3.1,13.0,291.5,322.61,252.2
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,258.28,194.53
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,189.62,133.92
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,130.3,82.64
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,68.72,35.32
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,24.28,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,13.0,1.9,3.0,27.0,18.35,0.0
2016,3,21,7,0,339.0,26.0,2.2,4.0,54.0,59.36,27.78
2016,3,21,7,15,461.0,37.0,2.35,5.0,107.0,111.45,69.39
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,178.56,125.9
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,241.53,183.06
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,312.15,246.68
2016,3,21,8,15,765.5,67.5,3.05,8.5,339.0,378.1,306.18
2016,3,21,8,30,809.0,73.0,3.2,9.0,399.0,447.78,367.0
2016,3,21,8,45,838.5,76.5,3.4,10.0,457.0,511.53,420.6
2016,3,21,9,0,868.0,80.0,3.6,11.0,515.0,576.62,473.3
2016,3,21,9,15,889.0,83.5,3.55,11.5,568.5,635.67,519.73
2016,3,21,9,30,910.0,87.0,3.5,12.0,622.0,695.93,565.44
2016,3,21,9,45,925.0,89.5,3.45,13.0,670.0,750.28,602.34
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,803.14,636.71
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.5,850.54,667.86
2016,3,21,10,30,962.0,96.0,3.4,15.0,801.0,895.55,696.88
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.0,934.42,721.22
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,970.2,743.22
2016,3,21,11,15,982.5,100.5,3.35,16.0,894.0,1000.89,762.62
2016,3,21,11,30,988.0,102.0,3.3,16.0,919.0,1028.03,779.57
2016,3,21,11,45,990.5,102.5,3.3,16.5,935.5,1047.58,790.37
2016,3,21,12,0,993.0,103.0,3.3,17.0,952.0,1063.23,798.66
2016,3,21,12,15,994.5,103.5,3.3,17.0,959.5,1073.92,805.29
2016,3,21,12,30,996.0,104.0,3.3,17.0,967.0,1080.54,809.41
2016,3,21,12,45,995.0,104.0,3.3,17.5,965.0,1080.1,807.51
2016,3,21,13,0,994.0,104.0,3.3,18.0,963.0,1075.56,803.11
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.0,1064.97,796.86
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,1050.38,788.12
2016,3,21,13,45,984.0,102.5,3.45,18.5,920.5,1029.54,773.82
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,1004.97,757.15
2016,3,21,14,15,972.5,100.5,3.55,19.0,871.5,974.42,737.89
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,940.51,716.3
2016,3,21,14,45,946.0,102.5,3.65,19.0,803.5,897.52,688.27
2016,3,21,15,0,926.0,106.0,3.7,19.0,764.0,852.47,658.54
2016,3,21,15,15,912.5,103.5,3.7,19.0,720.5,804.3,626.01
2016,3,21,15,30,899.0,101.0,3.7,19.0,677.0,754.24,591.73
2016,3,21,15,45,882.0,97.5,3.75,19.0,627.0,701.49,554.72
2016,3,21,16,0,865.0,94.0,3.8,19.0,577.0,645.08,512.34
2016,3,21,16,15,840.0,90.0,3.65,18.5,522.0,582.87,464.67
2016,3,21,16,30,815.0,86.0,3.5,18.0,467.0,521.13,415.86
2016,3,21,16,45,781.0,80.5,3.4,17.5,409.0,454.44,361.68
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,389.96,307.4
2016,3,21,17,15,694.5,69.0,3.0,16.0,291.5,321.09,248.43
2016,3,21,17,30,642.0,63.0,2.7,15.0,232.0,257.22,192.19
2016,3,21,17,45,558.5,53.5,2.45,14.0,175.0,188.07,132.24
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,128.66,81.71
2016,3,21,18,15,325.5,30.5,2.35,12.5,71.0,68.14,35.63
2016,3,21,18,30,176.0,17.0,2.5,12.0,24.0,24.36,0.0
2016,3,21,18,45,88.0,8.5,2.65,11.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,19.57,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,56.09,29.02
2016,3,22,7,15,361.5,45.5,5.5,9.0,103.0,105.51,67.97
2016,3,22,7,30,479.0,60.0,5.8,10.0,154.0,169.43,121.09
2016,3,22,7,45,561.0,67.5,6.15,11.0,212.5,230.45,175.23
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,300.71,237.65
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,364.35,294.42
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,432.12,353.11
2016,3,22,8,45,769.0,92.5,7.15,15.0,445.0,494.97,406.25
2016,3,22,9,0,803.0,97.0,7.4,16.0,502.0,560.13,459.6
2016,3,22,9,15,825.0,100.5,7.4,16.5,554.5,618.42,506.48
2016,3,22,9,30,847.0,104.0,7.4,17.0,607.0,676.69,552.03
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.0,730.51,591.06
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,783.19,627.11
2016,3,22,10,15,893.0,112.5,7.4,19.5,741.0,826.56,656.81
2016,3,22,10,30,905.0,115.0,7.4,20.0,781.0,870.83,686.86
2016,3,22,10,45,913.5,116.5,7.4,20.5,814.0,908.68,711.89
2016,3,22,11,0,922.0,118.0,7.4,21.0,847.0,943.7,734.69
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.0,972.44,754.1
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,997.84,771.13
2016,3,22,11,45,933.5,122.5,7.3,21.5,912.0,1016.6,782.19
2016,3,22,12,0,934.0,125.0,7.3,22.0,927.0,1031.61,790.69
2016,3,22,12,15,935.0,125.5,7.25,22.0,934.0,1041.21,796.8
2016,3,22,12,30,936.0,126.0,7.2,22.0,941.0,1046.99,800.38
2016,3,22,12,45,935.5,125.5,7.15,22.5,938.5,1046.4,798.07
2016,3,22,13,0,935.0,125.0,7.1,23.0,936.0,1041.96,793.25
2016,3,22,13,15,931.5,124.5,7.05,23.0,925.0,1030.79,785.48
2016,3,22,13,30,928.0,124.0,7.0,23.0,914.0,1015.88,775.27
2016,3,22,13,45,923.5,122.5,6.95,23.5,893.5,995.34,759.72
2016,3,22,14,0,919.0,121.0,6.9,24.0,873.0,971.3,741.88
2016,3,22,14,15,911.0,119.5,6.8,24.0,844.5,940.76,720.81
2016,3,22,14,30,903.0,118.0,6.7,24.0,816.0,907.17,697.62
2016,3,22,14,45,897.5,113.5,6.65,24.0,781.0,869.67,671.83
2016,3,22,15,0,892.0,109.0,6.6,24.0,746.0,829.34,643.92
2016,3,22,15,15,877.5,106.5,6.5,23.5,702.0,781.64,611.51
2016,3,22,15,30,863.0,104.0,6.4,23.0,658.0,734.92,579.48
2016,3,22,15,45,842.5,101.0,6.35,23.0,608.5,679.2,538.62
2016,3,22,16,0,822.0,98.0,6.3,23.0,559.0,622.92,495.18
2016,3,22,16,15,795.5,94.0,6.15,22.5,505.0,561.92,447.77
2016,3,22,16,30,769.0,90.0,6.0,22.0,451.0,501.65,399.6
2016,3,22,16,45,729.5,85.0,5.85,22.0,394.0,435.6,344.83
2016,3,22,17,0,690.0,80.0,5.7,22.0,337.0,372.14,290.83
2016,3,22,17,15,636.5,73.0,5.5,21.0,279.5,304.95,233.81
2016,3,22,17,30,583.0,66.0,5.3,20.0,222.0,243.13,180.03
2016,3,22,17,45,493.0,57.0,5.15,19.5,166.5,176.46,123.03
2016,3,22,18,0,403.0,48.0,5.0,19.0,111.0,120.37,76.38
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,63.54,33.74
2016,3,22,18,30,128.0,17.0,5.0,18.0,23.0,21.87,0.0
2016,3,22,18,45,64.0,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.0,18.5,5.5,16.5,24.0,20.71,0.0
2016,3,23,7,0,132.0,37.0,5.6,17.0,48.0,50.37,28.28
2016,3,23,7,15,234.5,56.0,5.8,17.0,95.5,95.75,63.42
2016,3,23,7,30,337.0,75.0,6.0,17.0,143.0,153.17,109.92
2016,3,23,7,45,168.5,67.0,6.25,17.5,101.0,116.49,87.69
2016,3,23,8,0,0.0,59.0,6.5,18.0,59.0,57.01,42.38
2016,3,23,8,15,0.0,67.5,6.65,18.5,67.5,65.25,49.11
2016,3,23,8,30,0.0,76.0,6.8,19.0,76.0,73.49,55.69
2016,3,23,8,45,0.0,87.5,7.0,20.0,87.5,84.69,64.47
2016,3,23,9,0,0.0,99.0,7.2,21.0,99.0,95.92,73.14
2016,3,23,9,15,6.0,152.0,7.1,21.5,156.0,151.86,118.02
2016,3,23,9,30,12.0,205.0,7.0,22.0,213.0,208.87,162.9
2016,3,23,9,45,412.5,165.5,6.95,22.5,444.0,471.67,377.52
2016,3,23,10,0,813.0,126.0,6.9,23.0,675.0,750.98,592.76
2016,3,23,10,15,571.5,232.5,6.8,23.0,629.5,702.3,550.3
2016,3,23,10,30,330.0,339.0,6.7,23.0,584.0,628.44,487.85
2016,3,23,10,45,599.0,235.0,6.6,23.5,702.5,771.03,599.26
2016,3,23,11,0,868.0,131.0,6.5,24.0,821.0,915.94,702.76
2016,3,23,11,15,875.0,132.0,6.3,24.5,846.0,940.02,715.81
2016,3,23,11,30,882.0,133.0,6.1,25.0,871.0,965.66,730.32
