Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1029.52,763.96
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1004.28,746.65
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,973.71,728.36
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,939.88,707.8
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,897.52,680.25
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,852.9,650.96
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,805.49,619.16
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,756.18,585.69
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,701.3,547.78
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,647.01,507.43
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,586.0,461.27
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,525.33,413.96
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,460.25,361.06
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,397.14,308.2
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,329.25,251.15
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,265.59,196.1
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,198.79,138.79
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,140.42,89.37
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,81.01,44.33
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,36.8,12.3
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.8,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,12.92,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,45.08,19.94
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,98.59,57.75
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,153.24,102.46
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,218.62,158.83
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,281.22,214.33
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,349.93,273.82
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,414.05,328.09
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,481.04,382.5
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,543.23,430.31
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,606.37,476.65
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,663.06,517.79
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,720.59,557.16
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,773.44,590.64
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,824.74,622.19
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,870.0,649.35
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,912.82,674.4
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,950.24,696.06
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,984.6,715.54
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1012.88,733.04
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1037.64,748.39
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,1056.33,760.63
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1071.19,770.61
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,1080.64,776.74
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,1086.12,780.57
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,1084.61,779.22
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,1079.1,775.52
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,1067.65,768.64
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,1052.31,759.46
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,1030.76,746.94
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1005.58,732.13
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,974.58,713.09
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,940.35,691.9
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,900.44,666.85
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,857.86,639.82
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,810.52,608.96
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,761.23,576.45
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,706.14,539.72
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,651.65,500.54
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,590.57,455.35
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,529.75,408.98
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,464.23,357.73
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,400.66,306.22
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,333.17,251.08
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,269.75,197.42
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,202.44,140.28
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,143.49,90.77
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,83.47,45.52
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,38.62,13.62
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,12.29,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,14.17,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,46.98,22.05
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,100.32,60.11
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,154.4,104.39
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,219.1,159.98
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,280.96,214.81
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,348.83,273.7
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,412.69,328.14
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,479.24,382.86
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,540.76,431.95
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,603.31,480.14
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,661.34,523.18
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,716.84,562.54
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,768.9,595.86
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,819.45,627.27
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,864.02,654.78
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,906.18,680.12
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,943.0,700.0
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,976.82,717.46
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,1004.62,733.86
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,1028.96,747.97
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,1047.3,756.68
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,1061.87,763.02
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,1070.1,766.89
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,1074.42,768.44
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,1072.84,764.88
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1067.35,759.05
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,1055.99,751.22
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1040.82,741.18
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,1019.51,726.51
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,994.64,709.78
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,963.59,691.5
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,929.39,671.18
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,889.63,646.35
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,847.29,619.72
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,799.79,589.44
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,750.44,557.62
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,695.74,521.71
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,641.72,483.4
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,581.37,440.12
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,521.39,395.69
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,457.0,346.66
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,394.51,297.2
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,327.73,243.78
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,265.6,192.2
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,199.28,136.83
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,141.21,88.74
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,82.17,44.65
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,38.04,13.81
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,14.45,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,50.48,23.66
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,104.56,61.72
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,159.81,106.96
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,225.38,163.25
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,287.96,218.29
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,356.23,276.81
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,419.43,329.98
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,485.36,383.36
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,547.37,431.08
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,610.21,477.48
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,667.94,520.05
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,723.12,558.72
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,774.87,592.81
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,824.99,625.21
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,869.82,655.03
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,912.23,683.03
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,948.8,705.84
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,982.32,726.52
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,1010.23,744.59
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,1034.65,760.44
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,1052.99,770.88
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1067.56,779.24
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1075.77,784.7
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1080.05,787.79
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,1078.39,786.02
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,1072.78,781.83
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,1060.78,774.74
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1044.96,765.28
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,1023.5,752.16
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,998.48,736.73
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,967.2,717.84
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,932.77,696.74
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,892.42,670.39
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,849.54,642.13
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,801.96,611.03
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,752.54,578.27
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,697.49,539.88
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,643.16,499.21
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,582.7,453.59
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,522.61,407.05
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,457.44,354.65
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,394.43,302.48
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,327.8,247.07
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,265.84,194.09
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,199.59,138.05
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,141.88,89.93
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,83.03,45.69
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,38.94,14.95
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.88,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,13.53,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,45.42,26.04
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,89.6,59.49
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,138.44,98.64
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,196.47,146.93
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,230.79,178.51
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,259.66,204.35
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,304.89,242.24
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,349.85,278.84
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,459.52,367.48
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,585.64,468.05
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,643.47,513.27
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,701.29,557.83
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,666.66,525.66
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,606.11,473.21
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,749.98,587.13
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,897.07,694.13
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,937.39,719.67
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,975.26,743.73
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,1006.03,762.06
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,1033.5,777.97
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,1057.62,791.84
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,1078.24,803.31
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,1088.96,809.41
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,1095.72,813.0
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,1028.25,767.12
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,946.22,707.09
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,1017.6,760.19
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,1069.75,794.7
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,1050.14,779.85
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,1026.59,762.94
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,995.02,743.78
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,960.09,722.28
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,915.54,692.57
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,869.17,661.46
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,820.1,627.68
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,769.15,592.33
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,715.17,554.75
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,659.63,513.56
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,599.32,467.56
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,537.74,419.71
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,472.71,367.75
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,409.01,315.11
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,340.98,257.92
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,277.05,202.63
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,210.14,145.11
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,150.3,94.31
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,88.85,47.7
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,42.25,15.83
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,18.07,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,43.77,26.16
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,81.7,54.47
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,121.64,87.94
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,165.7,125.51
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,209.3,162.61
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,255.4,201.01
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,312.93,247.49
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,379.32,299.95
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,492.64,388.95
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,625.48,490.6
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,681.61,531.6
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,738.38,571.08
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,791.16,604.55
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,842.54,636.31
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,887.19,663.87
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,929.28,689.31
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,964.74,710.28
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,996.88,728.91
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,1023.96,745.61
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,1047.48,760.03
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,1058.76,765.09
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1065.69,767.54
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,1073.55,771.59
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,1077.6,773.3
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,1023.14,737.96
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,954.04,689.63
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,940.22,680.39
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,923.94,669.17
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,890.84,646.82
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,856.25,623.53
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,817.8,597.81
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,778.0,571.04
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,764.88,564.01
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,748.26,554.21
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,718.32,534.64
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,683.33,511.29
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,648.73,487.96
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,607.54,459.21
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,516.92,392.2
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,435.34,330.94
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,379.8,288.85
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,327.49,248.06
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,272.68,205.18
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,220.35,162.86
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,166.99,119.18
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,119.13,80.07
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,72.12,44.06
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,34.47,15.84
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,20.75,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,50.77,30.11
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,99.88,65.58
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,150.39,106.75
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,210.41,157.37
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,250.39,194.1
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,288.2,227.69
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,350.25,279.54
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,421.41,337.96
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,496.49,398.64
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,578.33,463.48
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,600.45,478.48
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,611.12,484.0
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,637.23,500.85
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,657.57,512.79
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,668.55,517.42
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,679.83,521.95
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,670.81,511.48
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,650.93,493.33
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,684.34,516.7
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,710.79,534.83
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,732.69,548.76
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,753.72,561.96
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,745.06,554.1
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,727.67,540.48
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,746.35,552.29
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,756.38,558.24
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,645.54,478.36
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,536.06,398.22
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,542.82,404.2
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,555.2,413.65
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,473.1,354.17
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,399.48,300.12
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,495.72,374.76
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,583.24,440.82
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,472.0,359.0
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,368.59,281.59
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,422.53,325.92
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,464.01,359.3
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,488.6,380.56
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,491.99,384.05
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,428.88,333.53
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,368.72,284.31
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,305.33,232.29
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,245.8,182.36
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,182.97,130.4
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,129.78,87.19
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,77.24,47.18
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,36.99,17.83
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.35,1.27
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,45.05,29.03
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,80.05,56.91
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,118.67,87.63
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,165.44,126.11
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,147.12,115.4
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,112.46,88.53
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,101.72,79.26
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,90.98,69.99
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,215.86,171.74
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,351.75,278.72
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,192.02,151.5
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,24.17,14.15
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,117.92,89.96
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,213.2,164.73
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,325.46,251.4
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,437.41,335.18
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,292.29,224.13
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,143.93,108.23
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,118.53,88.39
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,93.17,68.39
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,86.37,62.87
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,79.56,57.36
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,405.97,312.08
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,737.85,552.6
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,792.14,591.42
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,850.23,633.56
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,927.43,693.44
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,992.6,739.2
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,970.49,723.29
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,945.41,706.0
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,914.52,687.23
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,881.04,666.55
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,601.75,463.13
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,330.4,251.37
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,540.05,419.87
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,706.47,548.31
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,653.57,508.51
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,600.5,468.76
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,541.88,424.39
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,484.53,379.86
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,423.41,330.71
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,364.81,282.4
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,300.12,228.84
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,242.33,180.07
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,182.45,130.04
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,130.6,87.41
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,78.62,48.08
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,39.52,19.92
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,16.71,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,11.3,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,22.29,4.78
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,56.7,33.72
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,104.57,69.34
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,154.81,110.07
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,214.76,160.42
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,145.04,111.4
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,44.43,31.56
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,77.37,58.69
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,110.49,85.45
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,110.97,85.17
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,111.46,84.92
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,131.52,100.5
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,151.64,115.93
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,206.41,158.28
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,262.13,200.45
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,234.63,178.42
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,206.9,156.4
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,243.02,183.56
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,279.41,210.52
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,556.6,424.56
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,831.44,626.06
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,842.79,633.48
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,852.48,640.92
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,637.53,482.79
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,411.59,310.15
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,407.53,307.47
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,403.28,304.22
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,266.03,201.09
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,138.19,102.8
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,134.72,100.26
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,131.26,97.64
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,272.73,207.59
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,411.87,312.84
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,350.35,266.21
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,285.56,217.03
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,338.61,258.99
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,384.11,294.7
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,310.88,238.88
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,237.89,182.66
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,206.37,158.89
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,175.61,135.37
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,152.52,117.45
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,130.02,99.86
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,109.47,83.78
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,88.99,67.44
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,112.41,82.94
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,120.68,83.83
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,72.9,47.06
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,35.18,18.68
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,8.67,1.35
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,14.46,6.33
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,21.22,12.07
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,27.99,17.74
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,152.18,115.95
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,299.87,233.05
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,308.56,241.78
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,302.0,236.39
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,373.07,291.77
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,448.93,349.84
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,553.31,430.13
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,671.9,518.64
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,725.64,556.04
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,778.83,590.91
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,822.55,617.65
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,864.5,642.77
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,903.73,665.71
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,941.09,686.94
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,968.44,700.88
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,987.32,709.06
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,1007.97,718.61
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,1025.42,725.9
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,1034.12,729.55
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,1039.24,731.06
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,676.0,492.53
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,276.62,200.34
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,668.73,491.89
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,1013.06,714.38
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,994.36,699.87
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,972.06,686.78
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,942.53,668.7
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,909.97,648.75
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,871.61,625.46
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,830.83,600.44
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,784.01,571.97
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,737.7,543.44
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,616.91,458.32
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,509.54,379.73
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,523.58,392.74
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,515.21,387.1
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,453.14,338.97
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,392.64,290.92
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,326.59,238.46
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,265.17,188.14
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,200.7,135.17
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,144.11,89.19
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,86.69,47.03
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,43.36,18.61
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,12.29,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,25.97,8.9
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,62.76,36.89
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,112.06,74.13
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,109.82,81.09
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,85.05,66.56
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,74.46,57.5
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,63.79,48.28
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,74.46,56.91
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,85.14,65.41
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,94.38,72.62
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,103.65,79.76
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,110.49,84.87
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,117.34,89.96
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,125.18,95.81
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,133.04,101.63
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,80.39,59.28
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,28.07,17.07
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,127.34,96.33
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,228.05,174.24
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,235.24,179.36
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,242.41,184.69
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,266.41,202.48
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,290.45,220.12
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,184.56,139.3
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,79.59,57.48
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,114.29,84.69
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,149.08,111.56
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,301.09,228.15
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,451.39,339.25
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,375.01,282.67
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,294.3,222.62
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,279.54,211.95
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,264.84,201.12
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,203.94,154.76
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,143.83,108.3
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,131.55,99.0
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,119.3,89.62
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,74.51,54.3
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,29.96,18.64
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,58.01,41.53
