Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,153.54,98.62
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,97.38,55.8
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,53.39,26.22
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,14.27,1.68
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,12.8,0.0
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,49.35,24.52
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,92.98,53.94
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,149.52,97.51
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,205.23,144.72
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,268.27,198.45
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,329.39,249.84
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,395.26,302.97
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,456.19,351.89
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,519.05,400.61
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,577.37,443.89
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,635.83,485.78
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,690.21,524.71
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,741.98,559.33
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,789.88,589.4
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,835.93,617.81
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,877.2,643.38
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,916.02,667.13
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,949.57,686.64
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,980.06,704.12
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,1004.82,718.68
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1026.24,731.21
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,1042.2,738.99
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,1054.58,744.66
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,1061.32,748.45
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,1064.36,750.17
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,1060.19,748.37
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1052.36,744.5
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,1040.39,738.19
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,1024.85,729.75
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,1002.5,717.09
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,976.92,702.41
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,946.72,685.26
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,913.6,666.02
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,874.68,642.7
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,833.41,617.47
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,787.19,589.27
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,741.29,560.77
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,688.43,525.51
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,634.71,487.2
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,575.99,444.33
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,517.73,400.41
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,455.41,351.26
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,394.6,301.82
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,331.07,249.86
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,271.58,199.75
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,208.76,146.66
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,153.38,100.31
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,98.3,57.94
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,55.02,28.39
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,15.89,3.28
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,18.25,3.37
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,45.44,27.96
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,81.59,55.47
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,125.11,90.12
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,168.55,124.99
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,222.68,169.71
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,196.35,153.89
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,145.17,114.15
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,126.56,98.56
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,107.46,82.54
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,155.2,120.53
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,203.66,158.3
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,263.97,205.25
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,323.92,251.16
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,349.58,269.6
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,375.38,288.04
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,419.5,320.85
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,464.52,353.94
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,468.48,355.32
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,471.78,356.39
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,389.52,295.0
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,301.45,228.49
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,405.53,306.25
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,505.59,378.5
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,362.29,272.94
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,216.07,162.72
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,279.32,210.99
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,342.74,258.35
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,257.24,194.12
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,172.4,129.51
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,219.81,166.19
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,267.19,202.3
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,487.7,372.08
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,694.45,522.96
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,751.02,568.71
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,786.67,598.36
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,642.37,491.46
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,509.03,389.16
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,420.49,323.2
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,335.63,258.59
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,425.36,331.78
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,484.47,377.56
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,425.69,330.41
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,369.25,284.43
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,309.21,235.12
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,252.43,187.54
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,194.71,139.31
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,143.76,97.12
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,92.74,57.83
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,52.41,29.47
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,17.75,4.94
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,16.88,3.82
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,51.4,28.58
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,91.79,56.69
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,143.44,96.46
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,137.11,100.94
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,105.1,81.04
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,184.31,143.1
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,278.27,216.98
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,372.98,291.43
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,489.92,382.61
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,407.02,317.37
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,283.48,217.54
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,365.62,280.4
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,456.83,348.14
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,459.65,347.86
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,455.23,342.51
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,661.34,501.35
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,875.5,654.33
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,907.43,672.45
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,936.66,689.75
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,960.48,704.77
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,981.32,717.87
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,996.82,726.33
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,1015.23,736.79
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,1021.54,740.32
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,1024.37,741.78
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,1019.73,738.79
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,1011.66,733.74
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,999.72,726.02
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,984.46,716.25
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,961.73,701.66
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,936.09,685.24
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,910.25,668.72
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,877.22,647.37
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,837.94,621.94
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,796.89,595.15
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,751.57,564.79
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,704.96,533.28
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,509.14,387.28
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,334.23,252.33
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,429.78,329.48
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,487.29,373.98
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,427.81,326.87
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,370.74,280.95
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,310.31,231.98
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,254.37,185.65
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,194.75,136.63
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,143.5,94.89
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,93.0,56.61
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,53.26,29.27
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,17.88,5.44
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,19.32,6.26
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,51.93,29.85
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,92.39,59.1
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,142.01,97.96
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,128.28,94.9
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,92.63,70.9
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,102.41,78.57
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,112.19,86.05
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,281.91,222.13
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,481.24,378.67
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,536.4,421.08
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,593.09,464.12
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,557.52,432.72
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,494.82,379.95
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,635.88,489.73
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,790.27,604.72
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,830.46,631.58
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,868.83,657.56
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,898.08,676.0
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,927.15,694.3
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,950.52,709.8
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,971.06,723.45
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,987.57,732.95
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,1001.1,740.52
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,876.99,650.39
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,734.06,541.19
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,623.91,461.83
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,507.28,375.93
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,640.96,476.5
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,770.12,570.45
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,629.04,467.81
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,492.12,366.35
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,559.83,418.39
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,617.32,461.85
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,602.76,452.53
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,590.5,444.96
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,518.54,392.83
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,454.47,345.82
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,373.92,285.43
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,301.42,230.29
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,299.55,230.33
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,296.8,229.2
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,249.13,192.33
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,206.1,158.84
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,173.85,133.86
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,143.48,110.1
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,140.67,105.74
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,129.68,93.51
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,84.79,58.48
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,46.54,29.38
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,21.01,8.04
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,18.84,7.03
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,57.17,32.78
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,100.72,62.55
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,160.57,109.03
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,216.88,157.45
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,280.67,212.74
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,343.58,267.11
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,412.36,325.04
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,475.58,376.42
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,540.22,426.9
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,601.1,471.73
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,662.8,515.21
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,718.45,554.54
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,771.43,588.89
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,821.18,619.31
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,869.22,647.89
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,911.14,672.38
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,950.45,694.72
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,984.12,713.45
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,1014.67,730.0
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,1039.09,744.5
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,1059.98,756.85
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,1076.19,764.84
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,1088.72,770.62
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,1094.51,773.89
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,1096.46,774.98
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,1092.06,770.75
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,1083.84,764.36
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,1070.85,756.17
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,1054.16,745.83
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,1031.43,732.37
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,1005.27,716.81
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,973.48,698.13
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,938.65,677.45
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,897.68,651.82
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,854.37,624.52
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,806.68,592.87
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,757.25,559.86
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,703.07,523.75
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,649.24,485.28
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,590.1,442.13
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,531.25,398.1
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,467.21,349.37
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,405.32,300.81
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,340.59,249.22
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,280.25,199.67
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,216.41,147.47
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,159.94,101.56
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,103.61,59.26
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,59.02,29.57
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,16.68,4.18
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,18.82,6.36
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,57.9,32.77
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,100.76,63.15
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,155.75,106.39
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,208.92,151.2
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,269.21,202.29
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,327.79,251.88
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,391.05,304.02
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,449.68,351.99
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,510.44,400.27
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,567.43,443.71
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,625.1,486.36
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,678.25,525.68
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,730.81,563.07
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,778.28,594.44
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,824.29,624.41
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,864.79,649.78
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,899.34,670.82
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,931.58,690.39
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,960.96,707.92
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,984.38,722.61
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,1004.64,735.28
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,1018.68,744.22
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,1029.28,751.05
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,1034.95,754.21
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,1037.16,755.26
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,1029.86,749.04
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,1025.35,744.84
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,1010.79,735.38
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,992.98,723.94
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,966.29,706.75
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,937.12,687.97
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,796.16,589.51
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,660.8,488.59
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,529.9,394.79
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,406.18,303.39
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,464.45,350.03
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,510.82,386.8
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,443.2,336.64
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,379.78,289.37
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,355.93,272.85
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,330.16,254.25
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,312.96,241.26
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,291.59,223.97
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,242.35,185.26
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,200.45,152.35
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,164.39,122.64
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,129.16,93.32
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,84.96,58.78
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,46.8,29.61
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,22.42,9.09
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.93,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,23.05,9.72
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,52.29,32.27
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,90.69,61.33
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,135.47,96.72
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,157.22,118.15
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,171.06,131.97
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,206.5,160.27
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,243.43,189.49
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,207.17,160.73
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,163.44,125.19
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,224.16,172.36
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,289.83,222.41
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,213.69,162.99
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,133.85,100.13
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,141.49,105.73
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,149.22,111.3
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,247.68,186.8
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,352.33,265.06
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,609.2,461.24
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,876.58,652.92
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,822.04,608.33
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,756.01,557.04
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,666.52,490.67
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,573.24,420.81
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,397.52,294.68
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,218.97,169.38
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,469.3,349.81
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,710.16,520.36
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,708.33,518.2
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,705.32,516.39
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,732.26,536.84
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,750.48,551.15
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,647.94,478.66
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,554.87,411.68
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,543.02,404.54
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,529.69,395.98
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,558.46,419.6
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,574.8,433.65
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,489.17,370.14
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,408.04,309.51
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,413.55,314.74
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,415.48,316.61
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,340.92,260.54
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,268.65,205.29
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,221.87,169.34
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,181.15,138.27
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,151.98,114.33
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,121.62,88.81
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,78.8,55.17
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,41.23,25.98
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,20.7,8.32
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.86,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,24.85,11.31
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,60.74,36.31
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,102.85,66.51
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,156.66,109.02
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,210.01,154.43
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,271.72,207.32
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,330.03,257.01
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,393.38,309.73
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,451.93,357.75
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,512.75,406.08
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,570.77,450.16
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,630.13,493.75
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,682.14,530.9
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,733.79,566.18
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,715.64,546.68
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,677.92,512.73
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,790.07,596.32
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,906.05,673.75
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,940.33,691.84
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,972.02,708.42
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,996.69,720.93
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,1018.17,731.02
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,1034.33,736.55
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,1047.11,739.75
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,1053.41,741.77
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,1056.13,741.7
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,1053.28,736.88
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,1046.83,730.02
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,1034.85,723.14
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,1019.37,714.3
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,998.02,702.77
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,973.37,689.22
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,943.33,670.8
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,910.41,650.6
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,872.78,628.02
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,832.63,603.65
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,786.92,574.8
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,741.31,545.76
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,689.63,511.93
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,636.95,475.19
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,578.83,433.61
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,521.09,391.07
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,460.84,345.4
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,401.47,298.9
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,338.01,248.56
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,278.31,199.7
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,217.05,149.33
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,162.13,104.16
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,106.69,62.03
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,62.39,32.1
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,23.17,9.05
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,9.83,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,25.74,11.78
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,62.46,35.57
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,104.64,65.9
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,157.73,108.13
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,136.9,101.63
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,88.78,68.52
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,171.05,134.59
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,262.94,207.91
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,212.26,167.65
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,148.19,115.27
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,148.77,115.18
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,149.32,115.03
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,234.79,182.21
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,325.86,251.81
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,208.19,159.85
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,88.16,64.75
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,286.61,220.49
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,489.15,371.76
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,528.86,399.99
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,574.45,432.76
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,629.59,473.0
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,685.66,513.39
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,681.39,508.21
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,675.89,502.55
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,538.74,403.25
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,406.79,318.53
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,380.34,286.12
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,360.25,271.32
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,566.74,427.68
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,762.88,569.27
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,757.3,565.58
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,749.83,561.69
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,818.15,618.91
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,867.1,658.88
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,823.86,629.55
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,778.52,598.35
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,712.52,549.8
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,648.66,502.25
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,572.78,445.17
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,500.66,390.12
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,438.28,342.93
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,380.18,298.26
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,343.01,269.12
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,303.89,237.48
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,256.05,198.8
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,212.34,163.11
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,167.11,125.72
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,125.82,91.71
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,86.4,60.38
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,52.59,34.33
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,26.05,12.81
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.71,0.2
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,13.5,5.64
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,21.22,12.44
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,28.95,19.21
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,38.14,27.14
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,47.33,34.96
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,56.05,42.18
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,64.77,49.29
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,70.11,53.57
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,75.45,57.83
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,92.43,71.6
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,109.44,85.21
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,69.68,52.23
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,29.98,19.28
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,58.57,42.84
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,87.19,66.19
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,90.62,68.84
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,94.06,71.51
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,126.12,97.46
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,158.38,123.32
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,168.76,131.53
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,179.2,139.79
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,181.31,141.16
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,183.41,142.53
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,396.59,310.35
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,608.95,485.93
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,418.29,325.66
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,225.68,175.61
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,452.63,354.78
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,668.7,516.9
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,443.1,345.87
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,213.95,166.13
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,217.54,169.46
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,221.1,172.43
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,240.54,187.65
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,259.82,202.65
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,183.2,142.46
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,107.55,82.07
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,133.64,103.43
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,159.68,124.66
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,144.66,113.12
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,129.73,101.58
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,106.41,82.85
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,83.17,63.96
