Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,71.55,54.64
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,59.92,45.15
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,122.8,90.71
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,157.34,107.96
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,104.15,65.46
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,62.11,35.38
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,25.5,11.85
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,12.78,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,27.52,12.8
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,68.45,37.72
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,114.58,71.03
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,172.09,117.62
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,228.33,167.01
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,290.78,222.0
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,351.01,274.45
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,415.68,329.03
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,475.71,378.82
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,537.31,428.17
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,594.87,472.88
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,652.52,516.23
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,705.08,554.13
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,757.6,589.26
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,804.88,620.03
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,850.28,649.01
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,891.37,675.88
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,929.96,700.87
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,962.69,720.35
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,992.35,737.67
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,1016.84,752.94
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,1037.95,766.04
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,1053.57,774.14
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1065.62,780.02
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1071.53,783.55
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1073.75,784.86
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,1070.75,781.46
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,1064.07,775.85
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,1051.24,767.93
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,1034.83,757.83
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,1012.5,742.51
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,986.85,725.15
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,955.69,705.23
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,921.6,683.36
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,882.56,658.43
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,841.12,631.68
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,795.17,602.74
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,747.5,572.13
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,695.31,536.7
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,643.1,498.5
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,585.3,455.65
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,527.73,411.65
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,466.32,362.59
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,406.62,313.48
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,342.97,260.87
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,283.47,210.18
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,221.57,157.1
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,166.2,109.91
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,110.33,65.88
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,65.0,34.11
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,25.04,10.84
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,13.76,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,28.56,13.71
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,68.43,38.35
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,113.76,71.11
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,170.05,116.38
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,225.57,164.44
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,287.57,218.25
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,346.86,269.18
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,410.0,321.76
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,470.77,371.57
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,532.74,420.74
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,590.45,464.42
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,648.5,506.87
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,702.1,545.46
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,754.94,580.91
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,800.72,610.67
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,846.54,640.09
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,887.25,665.36
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,925.57,688.73
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,958.52,708.27
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,988.56,725.75
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,1014.08,741.31
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,1036.33,754.73
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,1052.67,764.73
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1065.55,772.61
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,1072.37,776.72
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,1075.55,778.65
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,1072.56,775.24
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1065.91,769.65
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,1052.66,761.49
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,1035.85,751.18
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,1014.6,738.06
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,989.98,722.82
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,959.39,703.36
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,925.87,681.95
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,887.39,657.43
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,846.47,631.1
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,800.51,601.79
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,752.8,570.91
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,701.65,536.14
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,647.88,496.98
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,589.77,453.91
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,531.93,409.84
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,471.24,361.64
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,411.88,313.18
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,347.84,261.04
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,287.96,210.78
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,225.95,158.22
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,169.88,110.86
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,113.03,66.67
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,67.08,34.91
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,26.81,11.93
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.76,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,11.59,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,29.28,13.05
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,71.87,37.45
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,119.28,71.51
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,176.64,117.59
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,233.27,166.32
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,295.65,219.84
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,356.08,271.3
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,418.54,322.8
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,477.93,369.56
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,538.65,415.38
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,595.14,456.22
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,651.28,495.15
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,702.47,530.72
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,753.48,563.56
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,799.1,591.46
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,842.6,617.5
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,882.19,641.85
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,919.28,664.4
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,950.18,681.52
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,977.94,696.56
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,1001.36,710.23
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,1021.48,721.91
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,1036.68,729.91
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,1048.43,735.9
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,1053.16,739.19
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,1054.28,740.45
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,1050.31,737.91
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,1042.77,733.28
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,1029.7,726.18
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,1013.17,717.02
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,990.83,704.27
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,965.26,689.49
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,857.21,620.78
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,749.5,544.06
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,659.81,482.55
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,576.06,423.44
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,644.7,478.84
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,689.24,515.47
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,587.71,441.44
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,496.96,374.58
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,471.75,357.89
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,438.81,334.31
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,366.82,279.55
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,304.53,231.58
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,259.77,196.76
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,216.53,162.19
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,173.23,126.71
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,132.09,92.77
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,92.55,61.42
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,57.62,35.05
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,28.46,14.79
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,12.48,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,30.99,14.74
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,72.51,39.37
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,118.9,73.14
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,174.83,118.25
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,230.7,166.22
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,292.66,219.36
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,352.08,269.57
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,414.87,320.84
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,474.81,369.32
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,535.68,417.06
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,593.1,460.03
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,650.98,501.97
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,704.3,540.33
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,755.14,574.15
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,802.13,603.61
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,847.48,631.4
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,888.1,656.82
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,926.27,680.35
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,959.36,698.97
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,989.55,715.53
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,1013.83,729.6
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,1034.76,741.55
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,1052.12,749.82
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1066.05,755.96
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,1071.93,758.68
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1074.1,759.29
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1071.04,755.32
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1064.26,749.23
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,1051.8,741.93
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,1035.72,732.53
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,1013.24,719.24
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,987.42,703.93
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,957.01,686.24
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,923.61,666.53
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,883.69,642.39
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,841.51,616.51
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,795.8,589.42
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,748.32,560.49
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,695.53,526.35
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,642.95,489.46
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,585.55,447.92
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,528.32,405.16
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,467.23,357.32
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,407.99,309.52
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,344.84,258.29
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,285.76,208.84
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,225.16,157.49
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,170.23,111.09
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,114.42,67.43
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,68.61,35.49
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,27.7,12.23
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,10.7,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.43,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,32.69,17.23
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,70.64,42.0
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,113.73,73.91
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,166.15,116.2
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,218.84,161.2
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,276.76,210.86
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,333.13,258.6
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,394.12,308.97
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,451.04,355.7
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,509.92,402.85
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,564.4,444.75
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,619.12,485.69
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,669.51,522.47
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,719.53,557.97
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,763.75,587.44
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,806.19,615.3
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,845.34,641.28
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,882.43,665.61
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,912.82,684.1
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,940.46,700.62
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,963.64,715.49
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,983.88,728.44
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,1002.01,738.54
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,1023.17,750.68
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,907.15,669.56
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,773.49,567.34
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,477.15,356.8
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,180.39,133.22
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,423.17,316.96
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,656.76,483.94
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,637.6,469.81
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,617.91,456.43
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,765.62,571.88
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,879.85,655.17
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,842.1,629.6
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,799.78,601.59
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,755.16,571.49
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,709.21,540.18
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,658.17,503.34
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,606.7,465.44
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,551.42,424.71
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,496.84,383.36
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,440.75,339.7
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,385.63,295.42
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,326.22,246.64
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,270.57,199.86
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,214.16,152.13
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,162.48,108.46
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,109.92,67.3
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,66.45,36.55
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,29.62,14.9
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.94,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.98,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.93,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,8.19,0.81
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,14.46,6.33
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,22.19,12.96
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,29.92,19.52
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,38.14,26.38
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,46.36,33.11
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,26.55,16.47
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.75,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,41.06,28.23
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,75.45,56.18
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,79.83,59.38
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,84.21,62.58
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,74.04,54.23
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,63.88,45.94
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,83.29,61.22
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,102.75,76.34
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,67.82,48.54
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,32.93,20.72
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,67.37,48.07
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,101.92,75.22
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,139.93,104.98
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,178.17,134.62
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,225.43,170.52
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,272.87,206.01
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,215.35,162.16
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,157.91,118.09
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,249.8,188.51
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,342.03,257.41
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,538.14,404.99
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,725.24,539.46
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,459.6,347.92
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,197.23,148.85
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,170.28,128.64
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,143.55,107.97
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,273.4,209.33
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,399.86,305.3
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,344.5,264.57
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,287.79,222.31
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,200.25,154.69
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,114.28,86.69
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,251.4,198.82
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,373.9,296.22
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,240.35,189.78
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,120.75,93.53
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,104.25,80.45
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,87.79,67.17
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,71.86,54.15
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,55.99,40.96
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,41.54,28.83
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,27.03,16.5
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,15.92,6.69
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,8.36,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,15.4,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,37.54,21.76
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,74.12,47.15
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,115.61,78.88
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,163.54,117.59
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,182.35,137.67
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,191.11,147.98
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,202.91,158.57
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,208.12,162.77
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,287.0,225.02
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,376.85,295.28
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,481.44,377.64
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,602.96,471.66
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,653.3,509.34
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,703.75,546.62
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,752.8,581.56
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,802.19,615.85
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,841.85,641.06
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,879.77,664.66
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,912.8,684.51
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,946.77,704.73
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,970.2,718.96
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,990.73,731.21
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,1012.81,742.92
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,1026.53,748.96
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,1032.37,751.78
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,1034.86,752.53
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,1033.03,749.03
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,1027.77,743.44
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,1015.11,734.7
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,999.13,723.95
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,979.34,709.83
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,956.29,693.81
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,926.62,674.9
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,894.23,654.18
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,856.45,629.78
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,816.38,603.71
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,774.19,577.0
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,728.02,547.19
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,676.63,511.72
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,624.53,473.94
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,569.03,433.41
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,513.87,391.98
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,454.59,345.64
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,397.27,299.54
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,336.78,250.92
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,279.77,203.74
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,220.96,154.48
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,167.84,110.14
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,114.05,68.27
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,70.02,37.47
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,30.27,14.26
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.44,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.43,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,38.55,22.68
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,74.78,48.25
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,115.55,77.71
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,166.71,117.31
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,216.1,157.89
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,271.75,203.74
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,327.0,249.0
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,389.84,299.52
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,445.21,343.21
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,502.75,387.23
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,557.96,428.5
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,614.92,469.89
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,664.86,504.95
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,714.35,538.8
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,759.61,568.24
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,804.59,596.69
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,842.59,621.31
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,878.52,644.44
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,909.82,663.08
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,938.57,679.95
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,961.29,694.24
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,981.03,706.67
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,994.29,715.33
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,1004.28,722.03
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,1009.48,725.45
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,1011.41,726.92
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,1006.59,724.16
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,998.57,719.48
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,985.86,711.58
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,970.06,701.79
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,947.59,687.97
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,922.49,672.45
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,892.72,653.55
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,860.57,633.03
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,821.46,607.68
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,782.63,582.38
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,738.52,552.7
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,693.39,521.18
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,640.27,483.11
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,588.28,445.2
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,534.18,405.89
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,481.23,366.44
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,420.98,319.93
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,366.28,276.79
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,309.84,232.14
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,257.55,189.98
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,202.16,145.67
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,153.87,107.39
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,106.44,70.93
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,66.93,42.14
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,34.76,19.81
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,35.62,19.61
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,73.16,44.74
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,115.86,76.56
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,166.88,117.32
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,217.65,159.71
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,274.47,207.29
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,328.28,252.52
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,385.0,299.18
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,441.41,344.3
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,498.7,388.92
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,549.67,426.72
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,600.12,462.93
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,649.86,498.5
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,699.52,533.15
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,740.65,560.46
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,779.49,585.61
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,817.37,610.81
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,853.7,634.68
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,882.37,651.73
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,908.47,666.85
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,931.62,681.23
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,952.34,693.78
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,985.16,712.82
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,1014.93,729.56
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,1020.64,732.21
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,1023.07,733.02
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,862.27,622.09
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,682.97,489.86
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,660.85,475.41
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,638.3,459.79
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,579.44,418.74
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,516.68,374.74
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,580.77,423.05
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,635.28,463.55
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,718.34,527.38
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,778.23,573.84
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,647.52,479.38
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,530.49,393.21
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,490.28,365.67
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,450.11,337.31
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,407.38,307.18
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,367.21,278.23
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,319.21,242.18
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,273.4,207.24
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,273.03,205.45
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,259.03,190.71
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,204.2,146.67
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,155.86,108.17
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,108.07,71.51
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,68.34,42.7
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,34.25,19.15
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.9,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.42,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,8.68,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,23.65,13.17
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,38.57,26.02
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,56.2,40.88
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,73.97,55.61
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,94.19,72.01
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,114.5,88.12
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,66.22,48.62
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,17.38,8.6
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,125.6,95.93
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,235.7,181.55
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,175.3,133.64
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,114.27,85.26
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,166.85,125.87
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,220.06,165.83
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,439.62,332.28
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,666.14,491.78
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,632.21,462.56
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,586.06,426.77
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,518.46,377.46
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,442.11,321.53
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,592.51,429.03
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,746.7,532.78
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,701.11,499.79
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,658.06,469.82
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,828.86,592.99
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,990.77,700.85
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,914.89,647.52
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,833.64,589.9
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,853.97,605.24
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,867.88,615.61
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,891.24,636.25
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,907.72,650.51
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,877.67,632.99
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,845.49,614.38
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,725.49,530.79
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,615.0,451.06
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,589.05,434.81
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,561.1,416.3
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,501.43,374.12
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,442.51,331.97
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,441.85,333.79
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,431.54,327.27
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,401.18,304.48
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,366.06,276.97
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,310.28,233.0
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,258.59,191.53
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,204.5,147.92
