Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,156.52,109.43
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,109.3,73.15
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,69.93,44.45
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,37.22,21.96
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.36,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.84,0.96
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,39.61,24.89
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,72.82,50.4
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,112.63,81.32
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,158.93,118.3
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,205.82,156.36
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,258.07,198.74
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,308.3,238.79
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,362.57,281.11
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,414.24,321.06
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,470.57,363.49
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,520.25,399.9
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,571.03,436.19
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,618.06,468.76
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,665.55,500.83
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,710.05,530.24
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,754.7,559.09
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,792.35,583.13
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,829.3,606.26
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,861.1,625.14
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,891.5,642.83
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,869.85,624.23
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,842.34,602.26
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,910.77,649.62
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,979.92,693.35
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,985.2,695.03
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,987.51,695.67
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,828.75,588.85
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,661.56,471.21
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,594.54,426.76
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,522.88,377.45
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,629.46,454.68
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,730.05,524.34
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,708.2,509.71
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,685.1,495.28
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,651.49,473.67
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,617.03,451.29
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,639.29,470.19
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,647.93,478.84
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,605.37,449.96
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,560.94,419.47
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,481.82,362.4
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,410.02,309.79
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,364.55,275.97
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,319.3,241.26
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,288.66,216.76
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,256.09,189.68
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,203.44,147.56
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,156.27,110.02
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,109.75,74.44
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,70.6,45.73
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,37.79,22.34
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,13.79,0.0
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,8.36,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,16.41,2.89
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,37.17,23.36
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,61.55,42.57
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,91.74,66.61
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,125.01,93.35
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,159.02,120.66
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,195.84,150.02
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,214.5,165.06
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,228.11,175.16
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,268.46,205.93
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,312.33,238.81
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,284.48,216.36
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,251.55,189.98
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,258.41,194.65
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,264.97,198.93
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,263.34,197.23
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,261.48,195.43
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,326.46,242.92
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,389.65,287.65
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,363.81,268.12
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,333.19,245.66
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,304.76,225.28
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,276.16,204.62
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,311.42,230.05
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,346.74,254.74
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,379.11,277.26
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,417.27,303.49
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,342.47,250.63
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,273.68,201.68
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,247.4,183.46
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,221.16,164.72
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,144.24,106.96
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,67.88,48.02
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,54.76,37.95
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,41.65,27.7
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,33.89,21.56
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,26.13,15.39
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,51.3,35.69
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,76.49,56.0
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,105.57,79.28
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,134.63,102.5
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,133.11,101.76
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,131.57,101.08
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,90.93,68.78
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,50.25,35.88
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,43.47,30.53
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,36.69,25.07
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,30.4,19.88
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,24.12,14.61
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,17.84,9.29
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,11.57,3.93
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,6.74,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.93,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.98,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.88,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,13.51,2.14
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,33.86,22.03
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,54.53,40.07
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,78.3,59.72
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,104.97,81.67
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,123.25,97.54
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,140.38,112.01
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,177.9,142.24
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,217.71,173.95
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,263.5,210.03
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,313.78,249.09
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,338.84,267.54
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,364.85,286.43
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,442.14,345.38
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,522.84,405.33
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,520.8,400.72
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,514.42,393.18
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,511.55,389.65
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,502.49,381.59
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,493.62,373.48
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,483.6,364.58
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,406.15,307.12
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,323.37,245.07
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,319.27,241.65
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,315.08,237.92
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,333.02,251.17
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,350.87,264.23
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,398.92,298.97
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,441.77,329.28
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,357.01,267.57
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,269.21,202.76
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,305.15,230.1
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,340.89,256.71
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,368.46,277.93
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,391.22,295.67
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,445.2,337.09
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,499.14,377.69
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,456.13,346.38
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,411.24,313.88
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,363.13,278.51
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,316.67,243.89
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,254.12,196.73
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,193.16,149.87
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,136.31,105.28
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,80.28,60.4
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,69.61,52.06
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,58.95,43.54
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,48.78,35.2
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,38.62,26.73
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,28.95,18.59
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,19.29,10.35
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,12.05,4.01
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.82,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.46,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,4.23
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,35.89,23.17
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,56.3,40.32
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,81.52,60.93
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,108.95,83.31
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,121.72,94.8
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,132.03,103.7
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,108.19,83.89
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,83.18,63.07
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,72.05,53.75
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,60.92,44.47
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,100.18,76.02
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,139.48,106.99
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,142.32,108.68
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,145.2,110.47
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,150.94,114.52
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,156.76,118.63
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,157.84,119.26
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,158.94,119.93
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,289.05,219.32
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,419.07,314.53
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,372.1,278.47
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,320.38,239.5
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,355.74,264.97
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,396.56,293.7
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,420.45,310.83
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,444.19,327.87
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,522.35,384.59
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,599.88,439.6
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,411.86,305.96
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,223.09,166.3
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,371.07,277.4
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,515.02,380.79
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,474.72,352.37
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,434.97,324.75
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,447.52,335.32
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,458.38,344.45
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,517.05,390.98
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,565.56,429.08
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,523.28,398.71
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,481.05,368.25
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,501.13,387.01
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,500.51,388.32
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,444.99,344.92
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,390.48,301.12
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,332.34,253.31
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,277.73,207.28
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,222.56,159.93
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,171.47,116.11
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,119.7,75.05
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,76.11,43.41
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,37.17,19.41
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,16.32,2.48
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.91,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,9.64,0.45
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,23.16,13.17
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,36.7,24.91
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,52.99,38.78
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,69.29,52.45
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,49.75,36.14
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,29.93,19.49
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,53.15,38.67
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,76.4,57.55
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,122.32,94.47
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,168.55,130.85
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,157.55,121.35
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,146.26,111.81
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,156.12,119.07
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,166.12,126.36
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,175.76,133.34
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,185.52,140.37
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,211.85,160.38
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,238.39,180.34
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,270.0,203.95
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,301.77,227.45
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,391.24,293.67
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,477.9,356.11
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,492.92,365.52
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,507.77,375.1
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,554.46,408.55
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,600.92,441.26
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,590.06,433.31
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,578.72,425.41
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,618.4,454.46
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,651.42,478.45
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,637.74,468.33
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,623.36,458.06
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,751.92,558.44
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,853.92,634.42
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,818.97,611.16
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,781.79,587.28
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,739.08,559.04
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,695.76,529.45
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,591.34,451.63
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,500.44,382.48
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,503.61,388.18
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,490.19,379.6
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,415.44,321.19
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,351.35,270.49
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,299.75,229.07
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,251.08,189.11
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,201.13,147.61
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,155.62,109.87
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,110.95,74.54
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,72.8,46.03
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,39.22,23.08
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,18.83,4.52
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.93,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,7.71,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,17.85,9.0
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,27.99,17.93
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,40.56,28.79
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,53.14,39.49
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,66.67,50.87
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,80.16,62.06
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,123.5,97.59
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,167.71,133.14
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,227.84,180.96
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,291.48,230.72
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,323.49,254.65
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,355.85,278.51
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,265.31,207.35
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,168.79,130.3
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,255.98,198.43
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,347.91,267.92
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,278.2,213.58
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,205.31,156.8
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,316.46,241.54
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,426.7,322.36
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,437.9,329.71
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,448.96,337.37
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,500.69,374.32
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,552.67,410.59
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,555.25,412.25
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,557.41,413.93
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,397.97,298.25
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,236.23,177.26
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,447.23,336.34
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,648.28,479.13
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,625.13,462.09
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,601.69,446.19
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,630.1,468.96
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,658.47,491.16
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,530.85,398.95
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,409.92,309.41
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,339.86,258.61
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,269.38,206.03
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,267.87,205.72
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,267.58,206.15
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,246.51,190.79
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,225.52,175.33
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,230.95,180.34
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,232.87,182.06
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,201.36,157.37
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,170.81,133.11
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,139.95,108.24
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,110.38,84.11
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,82.79,61.62
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,57.25,40.77
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,35.76,22.93
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,16.41,4.0
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,8.36,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,9.16,1.88
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,14.46,6.55
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,20.26,11.62
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,26.05,16.62
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,26.06,16.62
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,26.06,16.57
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,25.1,15.65
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,24.14,14.73
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,28.5,18.31
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,32.86,21.87
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,42.06,29.36
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,51.26,36.78
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,63.87,46.99
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,76.49,57.14
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,101.26,77.04
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,126.08,96.78
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,129.04,98.89
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,132.01,101.04
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,179.0,137.83
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,226.4,173.89
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,389.28,296.96
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,551.74,412.65
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,777.35,578.23
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,992.19,719.92
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,836.3,609.8
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,663.81,483.71
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,755.07,550.11
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,839.32,607.41
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,593.98,437.69
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,338.91,252.19
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,328.61,245.8
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,318.26,238.04
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,371.27,277.4
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,419.52,312.48
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,363.31,271.26
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,305.12,228.68
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,301.55,227.5
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,300.06,227.58
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,267.79,203.93
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,238.34,182.22
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,285.44,220.42
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,326.13,252.79
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,343.3,266.86
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,345.21,267.33
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,295.92,227.63
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,248.57,188.69
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,214.42,156.94
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,173.78,118.56
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,122.39,77.35
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,78.93,45.42
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,39.6,21.04
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,17.85,5.42
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,12.29,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,19.39,7.95
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,43.08,23.73
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,83.29,49.5
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,68.54,44.56
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,32.82,22.21
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,51.69,38.05
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,70.58,53.57
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,110.27,85.79
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,150.29,117.45
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,148.32,115.11
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,146.04,112.68
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,174.99,134.68
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,204.45,156.56
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,220.64,168.53
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,236.97,180.58
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,264.34,200.61
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,291.96,220.55
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,357.14,268.06
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,420.6,313.05
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,681.66,508.23
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,944.14,683.09
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,966.95,694.02
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,986.75,705.76
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,1002.95,714.59
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,1016.04,721.57
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,1021.37,724.57
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,1023.38,725.71
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,1019.57,723.37
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,1012.47,719.16
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,1000.13,711.82
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,984.57,702.59
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,963.01,688.31
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,938.54,672.31
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,909.36,654.65
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,877.6,635.29
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,841.44,613.44
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,805.37,591.42
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,761.57,565.02
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,716.31,537.12
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,666.18,503.43
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,615.62,467.66
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,561.92,428.41
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,508.08,387.97
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,450.59,343.76
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,394.95,299.64
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,336.94,252.83
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,282.28,207.53
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,225.33,160.13
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,173.79,117.15
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,122.55,76.59
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,79.22,45.07
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,39.87,20.89
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,17.81,5.77
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,11.3,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,20.63,8.81
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,45.62,28.72
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,81.45,54.79
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,94.65,68.77
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,99.09,75.55
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,104.04,79.93
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,107.8,83.01
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,148.9,115.47
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,192.38,149.3
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,236.65,183.22
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,283.31,218.46
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,316.71,242.94
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,350.71,267.52
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,449.33,342.13
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,557.53,421.65
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,562.62,421.95
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,559.88,417.12
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,603.73,447.86
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,652.25,481.08
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,501.26,372.18
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,338.79,251.68
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,279.02,208.03
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,219.12,163.32
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,404.5,300.71
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,589.11,429.56
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,714.16,517.98
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,829.5,597.43
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,713.57,515.53
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,588.03,426.52
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,575.71,418.94
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,563.03,410.43
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,438.11,321.9
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,311.36,229.85
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,524.43,389.5
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,715.44,524.55
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,686.31,504.2
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,656.15,484.49
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,665.68,494.88
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,662.87,496.09
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,538.26,404.95
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,429.77,323.84
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,459.67,349.39
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,474.42,361.82
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,421.0,320.97
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,369.66,281.07
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,315.75,238.86
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,265.14,198.49
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,212.29,156.31
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,165.28,118.9
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,118.94,82.72
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,79.2,52.85
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,44.99,28.15
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,18.97,6.91
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,10.32,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,9.34,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,18.34,7.34
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,38.64,25.2
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,60.05,43.0
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,83.94,62.21
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,110.49,83.48
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,164.44,124.11
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,232.38,177.06
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,271.06,208.74
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,308.52,238.47
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,363.41,281.27
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,423.02,327.0
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,400.4,307.85
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,364.23,277.68
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,433.96,329.92
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,506.03,382.53
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,423.03,318.83
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,328.83,246.31
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,281.36,210.96
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,236.33,176.94
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,216.76,161.81
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,197.09,146.58
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,195.89,145.59
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,194.65,144.55
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,189.94,140.93
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,185.18,137.29
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,242.17,180.09
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,299.28,222.27
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,469.16,346.61
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,639.55,465.39
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,802.96,586.92
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,949.49,690.11
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,929.75,676.83
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,907.33,663.11
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,686.61,508.04
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,470.93,347.22
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,524.25,388.94
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,568.51,422.62
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,557.93,416.32
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,541.29,405.84
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,534.47,403.2
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,523.26,396.77
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,473.34,360.85
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,426.21,326.26
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,407.38,311.85
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,377.95,287.82
