Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,322.54,243.5
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,270.86,201.37
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,216.79,157.18
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,169.21,118.6
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,121.87,81.74
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,81.92,52.34
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,45.52,27.41
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,20.94,8.54
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.95,9.4
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,45.29,25.66
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,83.97,50.95
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,126.21,82.53
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,176.11,122.51
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,135.49,99.38
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,68.64,50.83
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,79.77,59.63
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,90.88,68.23
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,102.02,76.72
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,113.18,85.12
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,123.88,93.07
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,134.6,100.95
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,115.74,85.95
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,96.86,71.0
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,102.23,74.89
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,107.6,78.74
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,112.5,82.38
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,117.4,86.03
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,120.85,88.39
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,124.31,90.75
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,123.38,89.95
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,122.45,89.18
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,241.86,179.75
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,362.16,268.31
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,303.66,225.14
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,245.16,181.91
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,206.82,152.94
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,168.51,123.83
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,188.94,139.4
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,209.3,154.79
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,363.1,269.71
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,513.22,377.93
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,699.47,520.19
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,853.34,631.91
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,735.61,546.62
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,626.06,464.4
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,568.22,424.38
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,510.21,383.35
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,434.13,327.5
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,360.93,273.02
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,441.09,338.29
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,493.51,379.52
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,409.58,314.18
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,338.22,258.48
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,290.28,220.61
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,245.0,184.08
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,197.91,145.64
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,154.82,110.5
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,112.73,77.41
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,76.3,49.92
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,45.66,28.3
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,23.02,10.35
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,12.78,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,13.76,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,24.64,12.27
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,47.62,29.8
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,81.96,54.17
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,117.18,79.54
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,161.49,113.93
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,194.41,144.96
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,219.57,168.37
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,209.07,161.97
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,186.76,144.52
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,245.11,189.76
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,307.29,237.23
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,362.29,278.6
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,419.16,320.82
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,450.91,343.9
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,482.63,366.79
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,502.87,379.72
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,521.41,391.24
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,545.03,407.81
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,568.71,424.3
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,666.55,495.02
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,764.99,564.04
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,786.96,579.66
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,805.4,593.36
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,587.41,435.89
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,354.22,260.99
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,360.55,266.23
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,362.13,267.47
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,384.54,283.69
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,406.75,299.69
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,415.7,306.21
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,424.39,312.63
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,459.6,338.59
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,493.88,363.62
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,594.78,439.31
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,687.96,507.56
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,679.98,503.56
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,670.84,499.06
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,610.06,456.23
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,555.11,417.13
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,503.46,379.87
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,451.67,342.06
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,443.23,337.84
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,425.69,325.92
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,368.82,282.24
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,315.95,241.23
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,270.18,205.72
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,228.45,173.08
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,184.44,138.18
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,144.59,106.67
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,106.36,76.79
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,73.24,51.23
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,43.94,28.51
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,19.31,8.08
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.42,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,8.67,0.7
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,19.78,10.23
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,30.89,19.67
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,43.47,30.2
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,56.05,40.55
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,114.64,87.05
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,178.34,137.48
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,132.41,101.28
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,80.28,59.41
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,67.69,49.11
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,55.11,38.85
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,114.91,86.15
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,174.96,132.53
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,163.41,123.14
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,151.72,113.79
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,194.75,146.55
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,238.24,179.07
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,204.9,153.4
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,171.36,127.62
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,180.79,134.46
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,190.27,141.24
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,224.18,166.68
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,258.23,191.98
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,409.78,304.07
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,559.55,410.66
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,504.63,370.47
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,449.2,330.36
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,430.53,316.45
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,411.67,302.32
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,457.88,336.05
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,503.48,368.83
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,494.45,362.6
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,485.13,356.41
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,488.96,359.9
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,491.88,362.72
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,425.3,314.84
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,360.38,267.7
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,316.45,235.96
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,271.18,202.75
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,246.67,184.9
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,222.43,167.07
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,245.49,185.46
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,264.8,200.74
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,254.47,193.42
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,241.85,184.0
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,209.66,159.47
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,178.63,135.52
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,147.17,110.94
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,117.15,87.22
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,88.92,64.91
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,62.8,44.2
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,41.0,26.55
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,20.28,8.98
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.86,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,15.44,5.72
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,37.73,24.41
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,60.32,43.19
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,84.15,62.11
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,110.96,83.31
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,60.82,43.6
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.79,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,6.27,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.76,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,75.44,55.15
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,144.06,109.18
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,129.19,97.09
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,114.24,85.09
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,160.7,121.43
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,207.62,157.73
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,218.58,165.79
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,229.6,173.96
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,445.67,340.09
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,668.74,502.46
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,692.27,517.43
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,715.1,532.79
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,672.55,499.73
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,630.32,467.01
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,793.84,589.5
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,954.09,703.24
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,959.7,705.83
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,962.56,708.36
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,885.69,652.06
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,804.08,590.86
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,740.78,545.78
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,673.85,497.43
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,660.36,488.12
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,646.05,478.03
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,614.8,455.75
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,583.57,433.48
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,679.0,508.89
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,753.3,567.2
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,631.2,475.38
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,518.19,389.51
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,455.92,343.78
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,397.15,300.05
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,311.68,236.43
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,233.72,177.47
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,258.98,197.86
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,277.38,211.77
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,239.23,182.36
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,203.74,154.88
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,167.2,126.16
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,132.91,98.93
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,99.88,72.89
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,69.9,49.36
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,42.94,28.01
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,19.31,8.56
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.94,12.17
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,50.4,32.51
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,85.51,58.24
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,78.89,56.13
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,62.72,46.0
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,96.2,73.18
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,130.29,100.49
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,74.56,55.13
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,17.38,8.51
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,74.47,54.6
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,131.51,99.8
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,246.22,189.78
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,365.68,280.96
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,393.97,301.46
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,422.23,321.9
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,320.7,243.75
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,213.01,160.07
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,222.18,166.9
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,231.35,173.59
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,239.48,179.18
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,247.64,184.79
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,309.2,230.44
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,371.08,275.46
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,335.1,248.15
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,298.96,220.99
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,309.46,228.55
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,319.86,235.93
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,286.82,211.57
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,253.76,187.2
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,289.38,213.34
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,324.9,238.85
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,375.08,274.84
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,420.85,306.92
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,464.14,337.6
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,505.58,366.24
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,534.04,386.42
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,555.17,401.17
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,643.23,467.27
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,704.13,512.06
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,660.02,481.03
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,613.91,449.22
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,521.37,384.81
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,441.24,327.8
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,427.81,319.02
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,400.91,297.78
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,343.62,253.31
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,289.49,210.0
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,234.0,164.44
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,182.77,122.0
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,131.33,81.82
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,87.43,49.93
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,46.71,24.76
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,21.66,10.6
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.79,15.27
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,52.06,32.23
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,90.31,58.11
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,95.73,67.73
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,86.15,65.09
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,104.16,79.66
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,122.3,94.06
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,117.77,89.92
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,112.98,85.61
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,150.44,114.78
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,188.49,143.88
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,197.87,150.36
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,207.21,156.82
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,219.65,165.91
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,232.16,175.02
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,372.19,280.93
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,519.21,387.69
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,559.13,414.51
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,599.76,441.82
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,685.34,502.83
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,771.54,562.7
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,768.23,557.68
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,761.86,551.13
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,717.11,518.48
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,674.02,486.83
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,846.18,614.98
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,1006.88,723.6
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,1003.33,720.12
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,996.59,715.97
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,984.21,708.3
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,968.74,698.74
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,948.33,686.05
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,925.06,671.54
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,895.84,653.11
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,864.19,633.04
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,825.33,608.02
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,785.28,582.02
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,743.14,555.27
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,700.32,527.05
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,652.29,492.96
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,603.85,457.93
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,551.78,420.2
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,500.32,381.92
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,445.29,339.25
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,392.05,296.97
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,336.03,252.24
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,282.44,208.47
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,228.48,163.69
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,179.21,122.75
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,129.78,83.94
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,88.33,53.54
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,49.46,28.37
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,25.73,13.77
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,12.78,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,24.72,13.08
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,45.75,30.3
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,71.13,49.87
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,100.78,72.88
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,134.58,99.64
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,190.76,141.48
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,265.05,199.54
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,323.08,246.62
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,388.81,299.05
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,385.19,297.79
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,358.91,276.9
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,336.49,258.51
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,304.68,232.32
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,289.64,220.28
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,271.09,205.49
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,396.17,299.71
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,527.95,394.88
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,413.19,309.04
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,293.39,218.54
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,366.82,272.35
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,438.19,322.91
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,375.83,277.29
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,309.14,228.45
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,574.94,425.35
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,832.52,602.73
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,919.03,665.11
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,991.89,712.63
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,994.03,711.98
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,987.38,706.46
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,976.58,699.48
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,962.69,690.64
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,941.52,677.23
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,917.62,662.15
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,673.83,495.92
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,434.89,319.19
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,631.23,470.46
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,791.31,584.33
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,660.7,490.82
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,544.53,404.63
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,532.55,398.45
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,515.34,387.43
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,518.32,392.12
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,503.95,382.69
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,448.12,340.02
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,394.38,297.94
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,337.96,253.06
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,284.85,209.7
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,229.57,164.48
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,179.38,123.39
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,129.91,84.41
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,88.29,53.69
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,49.27,28.37
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,25.74,14.06
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.44,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.74,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,14.95,6.51
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,23.15,13.55
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,32.82,21.7
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,42.49,29.73
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,32.34,21.29
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,22.2,12.83
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,16.41,7.98
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,10.62,3.14
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,116.15,88.65
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,222.65,170.32
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,344.05,261.07
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,477.91,356.35
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,576.43,429.3
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,689.95,511.79
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,731.68,540.59
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,771.71,568.46
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,808.46,593.91
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,843.55,618.17
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,871.91,637.92
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,897.65,655.99
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,920.35,670.46
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,940.54,683.35
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,961.6,697.31
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,983.8,712.06
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,990.6,714.73
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,994.26,715.54
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,992.27,712.39
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,987.1,707.38
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,976.33,699.84
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,962.46,690.47
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,939.96,675.68
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,919.24,662.17
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,895.67,646.85
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,865.63,627.39
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,831.48,605.76
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,795.01,582.54
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,753.37,555.71
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,710.27,527.68
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,663.85,496.68
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,616.27,463.44
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,563.73,425.92
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,511.46,387.44
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,455.48,345.01
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,401.64,302.85
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,344.35,257.16
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,290.13,212.7
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,233.3,165.82
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,183.11,124.49
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,131.9,84.05
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,89.12,52.5
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,49.68,27.47
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,24.01,12.92
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,13.76,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,25.93,14.18
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,47.3,30.95
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,76.03,52.57
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,106.84,76.17
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,141.97,103.91
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,145.23,110.27
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,138.22,106.78
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,245.83,189.34
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,385.24,297.23
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,350.77,272.04
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,290.26,224.15
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,339.54,261.41
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,393.28,301.05
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,285.41,218.19
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,171.59,129.21
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,166.01,124.61
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,160.4,119.84
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,167.22,124.93
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,174.13,130.07
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,335.63,251.45
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,497.93,367.53
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,299.92,223.42
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,100.03,72.08
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,85.95,61.24
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,71.86,50.25
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,85.02,60.39
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,98.18,70.49
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,102.07,73.48
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,105.94,76.48
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,90.33,64.65
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,74.74,52.76
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,65.97,46.0
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,57.21,39.22
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,55.74,38.21
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,54.27,37.19
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,51.34,34.95
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,48.42,32.72
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,43.56,29.02
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,38.7,25.3
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,68.72,49.26
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,98.75,73.17
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,145.23,110.28
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,190.98,146.68
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,256.77,199.12
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,308.44,238.47
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,266.31,205.26
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,225.97,173.17
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,182.39,138.38
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,143.58,107.6
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,108.08,79.21
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,76.96,54.66
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,48.01,32.15
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,24.02,13.13
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,15.73,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,26.5,14.78
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,51.81,32.23
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,88.95,57.62
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,119.0,82.65
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,147.48,107.3
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,130.08,97.9
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,99.21,75.73
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,193.89,149.41
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,302.44,231.63
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,389.0,296.79
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,494.65,375.22
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,545.22,410.66
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,596.4,445.88
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,576.03,428.1
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,535.68,395.9
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,517.13,382.05
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,495.29,365.17
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,352.76,262.95
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,207.07,154.5
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,252.1,188.29
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,297.39,220.87
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,531.4,391.22
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,767.39,549.13
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,826.24,584.77
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,888.07,623.4
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,872.71,612.54
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,852.27,599.54
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,829.17,584.14
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,804.68,567.83
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,811.4,574.47
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,815.87,579.34
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,822.82,585.44
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,823.97,587.89
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,788.61,566.74
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,752.1,544.75
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,669.93,488.6
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,595.79,436.71
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,596.53,440.36
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,591.83,439.41
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,330.58,250.9
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,82.28,59.31
