Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,172.7,130.87
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,259.43,197.82
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,133.04,100.42
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,8.69,1.4
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.72,0.66
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,5.3,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.86,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.89,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.44,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.49,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.89,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.82,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,7.23,0.39
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,9.64,2.43
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,15.43,7.27
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,21.23,12.07
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,61.38,45.08
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,101.45,77.31
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,242.78,190.1
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,399.74,311.51
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,339.35,263.7
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,263.55,203.05
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,313.44,241.18
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,363.36,278.46
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,328.6,250.79
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,289.59,220.13
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,355.59,269.66
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,420.23,317.01
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,554.65,416.16
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,693.99,514.76
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,833.55,619.46
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,971.57,711.53
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,923.16,674.83
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,859.16,621.97
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,936.21,679.38
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,1003.13,720.32
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,900.39,649.15
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,785.86,563.62
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,773.14,555.6
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,759.26,545.89
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,760.53,547.98
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,759.35,548.31
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,831.28,604.81
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,879.51,638.67
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,683.15,504.87
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,497.79,367.82
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,627.12,470.22
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,721.11,540.37
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,674.56,508.61
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,625.81,474.33
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,573.34,436.05
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,520.95,396.81
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,465.43,354.37
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,410.86,311.31
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,352.16,264.18
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,297.06,218.54
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,241.36,171.45
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,189.74,127.48
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,137.41,85.15
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,92.44,51.36
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,49.83,24.55
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,20.45,10.64
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.15,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,13.76,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,24.82,13.73
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,45.91,29.89
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,72.18,49.88
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,102.1,74.19
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,133.71,100.24
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,178.37,135.48
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,231.09,177.64
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,282.83,218.87
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,340.17,263.93
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,420.35,327.46
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,519.53,405.45
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,572.0,445.36
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,624.28,484.29
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,607.15,466.07
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,559.55,424.78
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,602.49,455.49
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,645.94,485.61
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,604.9,453.09
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,552.97,412.77
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,678.53,505.15
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,810.85,598.02
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,537.25,403.15
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,247.29,184.81
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,629.03,479.08
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,997.18,726.08
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,861.7,630.03
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,705.6,512.88
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,722.55,526.02
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,738.29,537.2
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,761.33,553.85
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,778.31,566.37
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,743.07,541.9
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,707.63,517.54
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,475.63,354.81
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,247.8,185.64
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,443.27,335.69
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,625.66,467.59
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,529.4,396.72
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,442.29,332.73
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,494.33,374.85
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,532.76,405.13
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,474.76,362.55
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,421.57,323.29
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,378.21,290.48
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,334.75,256.76
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,290.23,221.44
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,246.63,186.1
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,202.7,150.19
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,161.23,116.0
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,120.71,83.49
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,84.33,55.26
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,51.78,32.17
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,26.55,15.6
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,20.81,10.69
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,45.37,22.99
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,86.35,48.19
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,130.22,81.13
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,181.92,123.57
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,189.05,140.88
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,166.78,129.94
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,210.79,164.28
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,259.41,201.75
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,239.3,185.54
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,213.06,164.0
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,228.78,175.48
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,244.48,186.73
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,347.79,266.06
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,457.79,348.32
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,554.35,420.12
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,656.38,494.26
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,674.67,505.41
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,690.27,514.96
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,565.9,423.04
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,432.81,322.61
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,599.36,447.29
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,770.37,569.47
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,614.49,456.23
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,453.76,336.96
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,649.83,484.09
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,837.67,618.39
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,848.37,625.32
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,860.22,634.02
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,921.87,684.77
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,968.28,716.83
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,790.32,591.69
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,609.01,452.68
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,673.47,503.65
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,727.11,545.25
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,658.11,494.43
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,592.84,446.26
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,420.12,318.81
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,254.53,192.5
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,258.6,196.46
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,262.13,199.68
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,332.05,255.76
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,388.8,300.26
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,396.27,306.39
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,386.41,297.26
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,333.79,254.34
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,282.46,211.71
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,237.32,172.0
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,189.6,129.6
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,138.75,88.35
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,95.28,55.5
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,53.5,28.65
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.64,14.15
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.45,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,14.25,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,25.61,14.31
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,47.05,30.88
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,74.17,51.31
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,104.92,75.44
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,139.34,103.12
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,201.11,146.91
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,292.17,217.42
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,350.91,267.42
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,411.2,317.37
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,467.68,362.95
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,524.64,407.6
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,579.17,449.19
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,634.19,489.97
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,684.23,526.89
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,732.31,560.22
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,777.27,589.67
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,820.7,617.7
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,833.84,625.78
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,831.69,620.16
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,849.23,629.29
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,862.75,635.44
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,571.76,428.16
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,262.93,195.1
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,516.12,385.54
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,769.07,564.49
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,832.62,608.84
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,898.03,654.62
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,971.18,712.14
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1031.48,751.87
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,1020.85,744.34
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,1006.82,735.15
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,986.65,722.42
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,963.37,707.7
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,935.6,689.27
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,904.99,668.97
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,868.93,645.67
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,830.69,620.74
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,788.5,593.61
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,744.58,565.05
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,696.82,532.32
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,648.33,497.04
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,588.45,452.73
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,530.02,408.46
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,448.62,344.81
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,378.17,289.14
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,327.53,248.55
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,279.37,209.04
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,229.46,167.51
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,181.83,127.45
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,134.65,89.33
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,92.6,56.89
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,53.96,30.71
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.59,14.27
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.42,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,21.77,11.48
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,47.26,23.59
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,90.98,49.99
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,138.06,85.47
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,192.9,130.7
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,247.24,177.82
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,307.42,229.64
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,364.76,278.11
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,424.77,327.14
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,481.46,372.92
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,539.2,418.05
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,593.92,458.67
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,648.23,497.64
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,638.67,486.81
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,605.99,458.51
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,715.82,541.23
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,836.37,623.52
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,874.65,647.26
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,910.48,669.71
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,941.87,688.02
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,970.35,704.3
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,993.86,718.34
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,1014.14,730.32
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,1029.09,738.92
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,1040.64,745.45
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,1047.23,748.94
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,1050.35,750.35
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,1047.52,747.09
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,1041.24,741.81
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,1030.0,734.6
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,1015.32,725.34
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,995.36,713.25
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,972.18,699.16
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,943.56,681.2
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,912.05,661.38
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,875.3,638.07
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,836.44,613.26
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,793.3,586.57
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,748.38,558.33
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,700.18,526.32
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,650.89,491.71
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,597.69,453.38
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,543.96,413.59
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,487.11,369.75
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,431.18,325.36
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,372.36,278.11
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,314.87,230.61
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,256.24,181.26
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,201.97,135.25
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,147.7,91.51
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,100.74,56.14
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,55.97,28.02
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,23.93,13.74
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,11.76,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,14.74,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,23.22,12.52
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,48.12,25.89
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,89.96,51.8
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,134.24,84.7
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,186.17,126.53
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,237.85,169.96
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,294.46,217.18
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,349.4,262.04
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,407.16,307.53
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,462.29,350.58
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,519.52,393.81
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,572.7,433.14
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,626.07,471.55
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,675.28,506.12
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,723.72,538.43
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,706.99,521.76
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,670.58,490.66
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,774.0,566.34
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,883.03,637.47
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,913.74,653.94
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,941.78,669.35
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,823.34,589.45
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,677.18,483.17
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,850.32,610.05
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,1013.62,715.52
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,903.17,641.67
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,777.58,551.05
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,903.8,643.62
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,1015.32,714.23
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,1004.56,706.66
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,990.53,698.41
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,971.83,687.87
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,950.03,675.41
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,922.02,658.5
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,891.29,639.85
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,856.31,618.76
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,819.09,596.01
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,777.38,570.45
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,735.28,544.32
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,686.9,512.7
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,637.72,478.2
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,585.17,440.0
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,532.64,400.89
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,477.41,358.82
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,422.95,316.15
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,364.17,269.74
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,308.92,224.74
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,252.16,177.63
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,199.9,133.95
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,146.48,91.47
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,100.42,57.07
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,57.27,29.76
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.36,14.81
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.8,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,24.87,13.72
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,49.25,27.69
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,88.92,52.46
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,132.3,83.92
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,183.73,124.33
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,233.9,166.11
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,289.1,212.0
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,343.47,257.0
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,401.23,303.66
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,447.31,340.7
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,490.03,373.95
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,550.14,419.15
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,615.11,466.78
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,641.53,483.4
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,655.75,490.89
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,689.69,512.56
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,720.48,531.45
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,674.89,495.58
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,618.19,451.84
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,725.53,527.77
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,838.53,603.89
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,771.79,554.81
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,698.1,501.63
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,791.02,567.05
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,884.19,629.89
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,675.52,486.83
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,458.13,331.94
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,732.44,534.65
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,986.67,702.91
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,975.54,693.75
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,961.41,685.25
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,942.01,673.87
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,919.88,660.78
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,892.77,645.36
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,863.26,628.28
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,827.54,605.72
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,790.21,581.95
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,749.7,556.92
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,706.9,529.02
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,659.15,495.76
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,611.13,461.61
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,559.81,424.84
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,509.05,387.51
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,424.48,323.08
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,353.34,268.32
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,327.93,247.44
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,294.34,218.23
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,240.83,173.98
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,191.87,133.4
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,141.96,93.86
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,99.23,61.74
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,59.14,34.76
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.49,19.0
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,15.24,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,24.03,13.01
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,48.64,27.77
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,87.67,52.67
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,128.87,82.62
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,178.96,121.87
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,228.43,162.78
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,283.05,207.88
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,335.97,251.4
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,392.4,296.72
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,445.9,339.21
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,500.98,381.81
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,552.91,420.49
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,605.61,458.71
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,653.8,492.57
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,701.44,525.13
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,744.96,552.98
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,787.18,579.63
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,824.41,603.87
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,859.66,626.72
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,820.17,597.78
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,761.9,552.11
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,862.51,627.02
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,957.91,690.09
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,973.08,698.01
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,985.22,704.72
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,991.3,708.7
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,994.29,710.86
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,992.23,709.91
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,987.1,707.14
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,976.43,700.57
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,962.67,692.14
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,943.95,680.58
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,922.31,667.2
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,895.6,650.21
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,869.42,633.6
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,830.54,608.75
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,790.72,583.15
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,665.99,494.88
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,554.27,412.02
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,593.29,445.67
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,611.47,462.47
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,499.36,377.92
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,405.09,306.08
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,412.89,312.92
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,402.96,304.0
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,347.44,259.9
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,295.04,217.45
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,240.24,172.79
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,191.14,132.49
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,142.05,93.56
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,100.04,62.0
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,59.71,34.86
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.69,17.52
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,14.25,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.39,11.73
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,46.52,24.68
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,87.27,49.71
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,129.88,80.87
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,180.55,121.32
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,231.1,164.22
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,286.49,211.22
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,340.57,256.48
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,397.64,302.95
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,452.11,346.12
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,506.88,388.18
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,505.81,385.15
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,481.66,363.62
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,586.84,444.33
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,707.34,532.37
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,749.81,558.46
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,791.84,584.41
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,829.53,608.29
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,865.09,630.58
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,895.55,648.11
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,923.41,663.85
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,946.15,677.57
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,965.9,689.44
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,982.07,698.19
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,995.13,705.05
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,1001.51,708.75
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,1004.66,710.59
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,1002.59,708.36
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,997.3,704.25
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,987.27,698.25
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,974.0,690.33
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,955.15,678.98
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,933.28,665.79
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,800.56,577.87
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,670.15,482.76
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,750.56,547.31
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,805.47,588.04
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,764.77,562.24
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,722.41,535.72
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,675.6,504.95
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,627.04,470.65
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,575.4,433.86
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,523.8,396.05
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,467.34,352.94
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,413.38,310.57
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,356.87,265.68
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,303.07,221.75
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,246.98,175.41
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,196.56,133.66
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,145.21,92.77
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,100.45,59.13
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,58.86,32.24
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,28.16,17.07
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,26.52,14.81
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,48.79,28.88
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,86.11,53.22
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,126.2,82.44
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,174.43,120.28
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,222.41,160.18
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,275.66,204.65
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,251.16,191.45
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,198.86,152.44
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,329.56,254.48
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,490.51,378.09
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,434.73,333.4
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,346.15,262.13
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,506.08,386.93
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,687.67,522.37
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,729.14,549.36
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,768.8,574.7
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,805.07,598.34
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,840.68,621.38
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,869.02,638.39
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,894.66,653.55
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,917.31,667.75
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,937.38,680.28
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,950.88,688.57
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,965.07,697.43
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,967.69,698.52
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,971.09,700.31
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,921.25,663.66
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,867.19,621.29
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,853.14,612.5
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,837.36,602.31
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,809.93,584.44
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,781.3,565.75
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,773.52,561.84
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,762.91,555.86
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,770.22,564.73
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,769.58,567.82
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,669.16,495.01
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,578.15,428.03
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,594.33,443.41
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,596.21,447.3
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,546.07,411.38
