Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,495.54,374.62
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,442.68,334.55
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,391.67,295.02
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,259.41,195.37
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,153.84,116.38
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,180.49,133.67
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,188.49,133.12
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,141.69,96.51
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,101.24,66.24
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,62.94,39.6
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,33.2,21.17
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,26.51,14.7
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,50.21,30.24
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,85.27,53.2
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,125.17,82.31
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,173.11,119.84
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,216.61,156.67
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,263.0,195.91
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,307.91,233.56
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,351.0,268.46
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,370.84,284.77
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,381.72,292.82
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,453.22,347.08
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,536.39,408.84
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,560.67,424.69
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,576.77,434.38
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,645.29,483.38
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,716.48,533.01
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,745.04,550.88
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,770.93,566.91
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,781.4,571.32
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,788.81,573.71
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,831.29,601.88
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,872.9,628.95
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,864.11,620.93
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,852.9,611.73
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,840.66,602.93
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,829.47,594.81
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,812.17,582.24
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,793.51,568.82
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,789.61,567.07
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,784.11,564.2
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,718.4,518.47
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,650.61,471.08
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,598.58,435.13
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,547.7,399.49
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,626.14,459.76
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,693.34,510.3
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,691.24,511.38
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,681.69,507.34
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,579.76,432.67
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,489.67,365.69
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,471.29,354.5
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,448.82,339.21
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,422.54,319.52
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,389.58,293.64
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,336.33,251.94
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,286.38,212.09
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,235.36,170.71
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,188.63,132.66
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,141.14,95.57
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,101.31,65.78
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,63.27,39.34
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,33.44,21.42
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.88,0.11
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,16.22,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,27.29,15.25
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,48.97,28.75
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,86.53,52.9
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,126.73,81.51
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,177.48,121.01
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,227.01,162.31
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,281.8,208.01
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,304.8,230.86
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,311.44,238.16
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,365.63,280.35
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,424.57,325.46
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,509.24,390.54
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,607.87,464.89
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,656.21,498.8
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,703.84,530.75
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,747.72,558.82
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,788.28,584.21
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,824.78,607.5
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,859.16,629.19
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,889.96,647.33
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,918.16,663.62
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,940.71,677.21
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,960.33,688.93
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,974.97,697.81
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,986.46,704.77
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,992.32,708.25
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,995.02,709.85
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,993.09,707.2
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,988.06,702.71
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,976.97,695.91
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,962.76,687.24
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,837.79,603.46
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,710.17,509.66
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,681.6,491.38
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,652.63,472.13
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,644.96,468.62
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,634.49,462.99
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,637.22,468.59
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,635.24,470.47
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,587.14,436.43
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,540.29,403.03
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,507.09,380.49
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,470.11,354.32
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,396.22,298.66
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,330.49,248.8
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,299.78,224.89
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,265.16,196.61
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,218.6,158.97
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,175.46,123.93
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,132.64,90.15
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,94.56,61.08
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,59.87,36.81
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,32.06,20.25
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,16.09,0.4
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.2
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,50.49,30.69
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,85.68,53.61
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,88.36,61.09
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,75.84,56.47
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,83.26,62.46
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,90.62,68.23
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,109.4,82.9
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,128.24,97.37
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,156.99,119.64
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,186.31,142.09
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,201.86,153.34
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,217.56,164.59
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,263.39,198.66
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,312.12,234.16
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,340.01,253.57
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,368.19,272.96
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,388.6,287.11
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,409.0,301.2
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,432.61,316.95
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,456.31,332.57
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,450.69,328.21
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,444.63,323.68
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,519.09,376.14
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,594.18,427.6
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,804.6,583.07
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,995.71,711.79
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,882.93,633.94
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,756.96,540.53
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,664.13,477.02
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,571.94,412.18
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,613.59,443.39
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,648.84,469.5
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,685.13,497.17
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,713.12,518.96
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,646.16,471.86
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,579.39,424.7
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,664.73,494.38
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,720.93,540.07
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,673.75,507.73
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,625.77,473.21
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,523.38,396.33
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,435.46,329.4
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,434.59,329.57
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,415.11,313.33
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,358.76,268.01
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,305.04,223.81
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,249.92,177.77
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,199.43,135.42
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,147.7,93.97
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,103.14,60.27
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,61.17,32.92
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,30.16,18.76
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.3,0.2
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,16.22,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,28.63,16.18
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,53.29,34.36
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,87.33,57.99
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,125.48,85.61
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,171.96,121.32
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,217.32,158.25
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,268.59,200.3
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,319.58,241.64
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,376.22,286.94
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,428.68,328.32
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,482.09,369.44
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,535.12,409.61
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,590.97,451.04
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,638.75,486.02
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,686.24,520.11
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,731.92,551.4
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,777.93,581.53
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,815.26,606.04
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,850.69,629.13
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,883.83,649.53
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,911.47,666.1
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,934.71,680.45
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,955.11,692.91
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,972.08,702.07
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,986.12,709.35
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,993.56,713.11
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,997.84,715.29
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,996.05,712.42
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,991.11,707.68
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,981.49,701.23
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,968.68,692.85
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,949.87,680.69
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,928.08,666.69
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,901.58,649.67
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,872.43,630.94
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,839.13,609.46
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,803.67,586.47
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,765.22,562.52
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,723.12,535.82
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,676.43,504.66
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,628.92,470.86
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,577.73,434.29
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,526.56,396.77
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,472.67,355.57
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,418.83,313.37
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,362.68,268.86
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,309.1,225.2
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,253.9,179.73
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,202.75,137.15
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,150.4,95.21
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,105.14,60.94
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,62.55,33.14
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,29.78,18.49
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,13.88,0.42
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.28,15.09
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,48.54,28.44
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,86.2,52.32
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,126.21,80.52
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,176.9,119.76
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,226.37,161.22
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,281.14,207.35
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,335.51,252.52
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,394.65,300.63
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,448.51,343.69
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,503.87,386.6
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,557.89,427.43
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,612.21,467.39
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,660.85,501.98
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,708.73,534.25
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,752.06,562.18
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,795.25,589.66
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,832.47,613.79
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,867.53,636.32
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,898.8,655.1
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,927.5,672.07
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,950.18,686.18
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,969.85,698.38
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,984.96,706.24
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,996.84,712.07
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,1003.49,716.09
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,1006.9,718.15
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,1005.11,717.01
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,1000.11,713.93
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,989.89,707.36
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,976.43,698.83
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,958.35,687.4
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,937.2,674.06
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,910.32,657.02
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,880.72,638.2
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,845.21,615.41
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,807.82,591.27
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,767.11,564.55
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,726.03,537.41
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,679.48,506.39
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,632.05,472.65
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,581.05,436.22
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,530.06,398.83
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,474.78,356.62
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,419.85,313.63
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,363.65,269.07
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,310.0,225.39
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,254.21,179.66
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,203.03,137.33
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,151.15,96.06
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,106.36,62.29
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,63.42,34.2
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,31.59,19.98
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.68,1.13
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.95,13.34
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,47.7,26.75
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,87.32,50.99
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,129.7,80.8
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,181.91,121.48
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,233.82,165.27
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,290.67,213.21
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,346.0,259.55
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,406.48,308.93
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,461.74,353.13
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,518.2,396.84
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,572.07,437.38
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,626.28,476.95
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,675.06,511.3
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,722.88,542.23
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,768.08,570.93
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,811.78,598.16
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,850.03,622.38
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,885.96,644.86
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,916.55,662.59
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,944.38,678.42
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,967.94,692.5
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,988.34,704.58
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,1003.52,711.9
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,1015.37,717.17
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,1021.36,719.93
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,1023.94,720.67
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,1022.17,717.71
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,1017.02,712.79
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,1006.51,706.12
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,992.63,697.48
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,974.01,685.97
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,952.22,672.54
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,925.01,655.73
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,894.94,637.11
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,860.54,615.66
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,823.78,592.59
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,782.67,566.51
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,739.7,538.99
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,692.85,508.8
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,644.82,476.63
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,593.39,440.62
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,541.41,403.16
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,486.09,361.54
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,431.48,319.22
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,374.8,274.59
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,320.19,230.26
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,263.34,183.56
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,209.0,138.39
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,154.97,94.96
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,107.35,58.76
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,62.31,29.84
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,27.67,16.84
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,11.76,0.03
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,24.96,13.21
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,46.99,26.71
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,85.23,50.24
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,126.35,79.65
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,176.61,118.95
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,226.14,160.29
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,280.86,206.05
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,333.95,249.95
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,390.18,295.16
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,443.9,337.83
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,499.33,380.48
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,551.55,418.71
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,604.74,456.3
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,653.52,489.86
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,701.74,521.65
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,746.15,547.8
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,789.47,572.41
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,827.51,592.77
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,860.78,609.44
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,893.12,624.95
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,923.13,638.4
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,946.43,652.4
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,966.81,664.76
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,980.75,672.91
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,991.38,679.19
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,998.38,684.75
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,1002.25,688.53
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,1001.13,689.4
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,996.9,688.47
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,987.51,683.76
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,974.97,677.24
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,956.9,667.38
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,935.82,655.7
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,909.13,639.91
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,879.82,622.48
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,848.18,604.0
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,811.5,582.08
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,770.28,556.53
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,727.54,529.7
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,680.14,498.87
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,632.15,465.96
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,580.35,430.21
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,528.15,393.15
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,472.18,351.46
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,418.1,310.08
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,361.78,266.48
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,308.23,223.84
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,252.13,178.56
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,200.86,136.97
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,150.36,97.44
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,106.82,64.87
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,64.81,36.96
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,33.26,18.99
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.47,2.11
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,15.24,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,25.71,13.7
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,48.14,28.99
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,83.01,51.42
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,122.4,79.67
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,170.33,116.84
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,217.74,155.71
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,270.49,199.01
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,323.33,242.13
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,379.57,287.06
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,404.76,307.74
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,416.25,316.25
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,436.63,329.99
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,450.84,338.29
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,509.1,380.35
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,571.15,424.04
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,584.77,430.61
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,594.17,434.32
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,621.81,452.69
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,648.56,470.18
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,664.84,479.63
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,676.28,485.91
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,814.17,587.14
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,951.4,678.76
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,833.35,597.36
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,695.75,496.84
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,804.63,574.23
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,912.37,647.22
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,769.77,549.35
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,625.72,448.67
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,718.58,516.76
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,803.92,576.98
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,735.23,528.74
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,664.81,479.64
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,779.24,567.72
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,868.95,631.61
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,775.31,567.73
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,687.78,503.8
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,711.51,526.7
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,718.3,535.75
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,673.06,504.84
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,626.7,471.92
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,576.34,435.14
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,525.43,397.14
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,471.79,356.37
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,418.96,315.08
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,362.98,270.67
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,309.56,227.14
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,254.48,181.31
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,203.28,138.37
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,151.77,96.95
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,107.04,62.82
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,64.34,34.45
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,31.71,17.27
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.24,1.76
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,14.25,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.49,11.26
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,43.47,23.96
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,81.06,46.76
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,122.75,76.66
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,172.21,115.44
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,221.39,156.33
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,275.69,201.49
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,328.26,245.02
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,384.42,290.34
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,437.61,332.09
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,493.04,374.05
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,544.71,412.12
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,596.87,449.35
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,645.67,483.76
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,693.86,516.3
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,640.74,472.0
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,558.38,406.4
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,700.47,510.91
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,851.13,610.23
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,882.76,626.4
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,911.96,641.96
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,863.44,609.06
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,794.16,557.24
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,893.46,628.82
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,984.51,684.97
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,881.1,616.98
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,762.66,532.17
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,884.0,620.32
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,991.44,687.63
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,865.15,605.76
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,731.85,511.53
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,661.84,466.13
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,596.83,422.46
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,630.47,447.99
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,663.56,472.21
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,744.19,534.43
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,802.45,577.2
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,762.12,551.56
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,720.26,525.4
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,673.97,495.39
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,626.88,463.12
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,576.44,428.3
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,525.53,392.07
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,470.82,351.21
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,417.49,310.24
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,361.97,266.91
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,309.14,224.54
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,253.8,179.49
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,203.21,137.98
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,152.17,97.82
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,107.53,64.31
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,65.51,36.6
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,33.89,19.15
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.45,2.57
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,14.74,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,24.93,12.97
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,44.49,25.4
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,81.97,48.55
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,122.21,77.2
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,171.46,115.45
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,220.18,155.69
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,274.29,200.45
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,326.85,243.32
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,383.11,287.93
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,436.48,329.5
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,491.58,370.89
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,543.61,408.6
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,596.52,445.54
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,645.28,479.44
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,693.55,511.98
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,737.3,538.23
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,779.8,563.04
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,817.49,585.78
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,853.21,606.99
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,882.1,622.92
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,911.44,639.05
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,934.54,653.08
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,954.78,665.43
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,899.76,629.07
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,826.5,575.18
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,840.51,585.13
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,852.89,593.32
