Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,929.13,648.17
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,990.46,685.41
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,846.75,592.57
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,691.68,483.3
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,823.75,581.4
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,929.68,652.12
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,903.51,635.36
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,874.68,618.04
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,842.47,598.86
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,807.72,577.87
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,679.86,492.1
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,562.31,407.27
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,609.93,446.96
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,632.96,467.34
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,582.25,431.7
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,531.5,395.43
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,477.41,355.04
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,423.3,313.49
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,366.95,269.54
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,313.01,226.21
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,258.05,181.35
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,206.88,139.0
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,154.22,97.02
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,108.32,62.21
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,65.12,33.78
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,31.97,16.87
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,13.81,1.84
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,14.25,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,22.53,11.0
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,43.03,23.62
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,80.93,46.32
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,122.69,76.04
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,172.42,114.96
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,221.62,156.01
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,275.93,201.43
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,329.23,245.83
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,385.92,291.87
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,439.66,334.5
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,495.7,377.47
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,547.94,416.47
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,600.62,454.62
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,649.24,488.78
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,697.24,521.05
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,741.08,548.79
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,781.74,573.96
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,819.77,598.48
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,855.76,621.52
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,887.21,640.15
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,916.16,657.06
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,939.65,671.72
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,960.21,684.57
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,977.73,694.13
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,992.25,701.81
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,876.91,624.63
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,741.0,524.85
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,878.95,626.82
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,997.62,704.11
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,988.18,697.49
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,975.49,689.82
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,957.2,678.95
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,935.86,666.16
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,909.71,651.36
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,880.81,634.69
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,743.18,540.89
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,612.63,444.02
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,680.85,499.52
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,724.92,534.84
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,678.23,503.31
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,630.86,469.85
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,580.34,434.1
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,529.27,396.98
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,474.56,356.21
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,421.2,315.24
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,364.84,270.77
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,311.11,227.23
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,256.33,182.01
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,206.0,140.18
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,154.32,99.11
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,108.92,64.68
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,66.41,36.33
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,33.8,18.56
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,15.02,2.64
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,14.74,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,23.39,11.5
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,44.09,24.86
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,82.03,47.98
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,123.18,76.76
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,173.64,115.89
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,224.16,158.23
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,279.85,205.0
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,333.65,249.97
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,392.96,298.35
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,447.22,341.75
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,502.84,384.78
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,556.63,425.3
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,611.26,465.21
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,659.77,499.38
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,707.67,530.75
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,752.08,558.94
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,795.09,585.74
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,833.28,608.92
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,869.27,630.37
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,900.96,649.07
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,930.01,665.95
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,953.47,680.55
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,973.85,693.23
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,987.23,700.1
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,997.12,704.85
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,1004.13,709.02
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,1007.88,711.24
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,1006.4,710.61
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,1001.7,708.08
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,992.28,702.35
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,979.6,694.68
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,960.85,682.1
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,939.07,667.67
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,810.18,582.92
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,682.86,490.43
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,761.69,553.53
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,814.34,592.45
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,773.84,565.73
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,731.64,538.22
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,685.78,508.09
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,637.96,474.87
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,586.55,438.65
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,535.12,401.37
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,480.02,359.62
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,425.39,317.13
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,368.9,272.58
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,314.88,228.79
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,258.62,182.85
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,207.21,140.45
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,155.13,98.88
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,109.89,64.49
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,66.25,35.5
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,33.36,17.98
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.61,2.54
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,23.42,11.45
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,43.36,24.47
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,80.97,47.08
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,122.54,75.95
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,173.82,115.51
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,206.66,148.77
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,226.13,169.34
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,274.05,207.06
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,326.16,247.3
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,342.02,259.78
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,347.34,262.97
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,382.56,288.5
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,418.02,313.6
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,460.47,344.04
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,503.58,374.51
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,585.27,433.72
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,675.09,497.16
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,645.24,472.61
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,606.13,441.8
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,768.02,562.97
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,933.16,672.83
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,824.34,597.09
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,686.99,493.45
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,773.65,554.81
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,860.82,614.04
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,875.59,624.53
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,888.56,634.37
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,843.92,603.94
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,800.57,574.31
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,736.83,530.72
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,669.72,484.19
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,812.03,593.56
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,927.9,675.22
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,901.98,657.7
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,873.41,639.32
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,747.43,551.59
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,627.02,460.98
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,545.64,403.88
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,471.7,350.77
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,373.03,278.73
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,281.72,210.68
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,424.94,324.11
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,529.91,403.21
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,453.79,344.05
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,387.73,292.75
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,307.85,231.72
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,242.13,181.65
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,202.69,150.4
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,164.99,120.09
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,127.45,90.18
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,92.91,63.08
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,62.63,40.67
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,36.27,21.93
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,18.06,4.65
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.85,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,17.37,6.87
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,35.27,22.48
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,53.19,37.65
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,74.6,55.09
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,97.03,73.08
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,133.45,101.31
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,174.99,133.78
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,186.26,143.02
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,194.49,149.26
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,235.17,180.61
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,277.89,213.2
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,326.6,249.67
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,379.62,288.85
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,366.51,277.77
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,351.31,265.08
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,444.11,334.73
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,539.72,404.71
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,565.54,422.11
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,590.76,439.24
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,661.45,489.53
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,731.75,538.45
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,691.75,507.44
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,643.99,471.41
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,391.35,290.72
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,131.27,95.18
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,103.53,74.28
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,75.78,53.02
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,173.41,127.63
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,271.29,200.64
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,246.11,181.83
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,220.94,163.21
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,188.52,138.98
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,156.24,114.68
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,233.68,173.23
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,310.84,230.44
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,229.52,170.18
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,148.93,109.57
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,123.31,90.41
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,97.84,71.06
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,159.37,118.97
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,220.27,165.83
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,175.09,131.49
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,130.55,97.36
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,134.77,101.05
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,138.9,104.65
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,80.28,58.85
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,21.23,11.62
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,17.85,8.92
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,14.47,6.19
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,11.57,3.83
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,8.67,1.44
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,12.78,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,24.1,11.53
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,42.38,27.3
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,67.79,46.34
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,97.14,68.52
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,131.06,94.9
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,163.62,122.01
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,196.27,148.85
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,274.24,207.18
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,378.81,287.41
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,396.31,302.78
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,394.73,301.64
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,341.36,260.29
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,273.37,206.43
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,374.98,282.82
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,481.85,360.32
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,529.15,392.99
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,580.71,428.41
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,640.45,469.94
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,703.31,512.82
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,733.0,531.63
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,762.01,550.03
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,723.13,520.52
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,675.53,485.24
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,743.67,532.8
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,808.99,577.02
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,817.94,582.5
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,825.36,587.41
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,847.03,602.43
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,869.69,617.93
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,874.65,621.67
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,877.44,624.18
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,836.79,597.69
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,795.21,570.64
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,796.2,572.83
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,793.86,572.52
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,805.24,585.88
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,802.37,586.21
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,762.25,559.97
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,720.58,532.72
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,635.4,471.72
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,558.98,415.16
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,479.18,357.61
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,410.13,306.95
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,425.82,319.99
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,419.37,313.95
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,363.76,269.85
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,310.76,226.95
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,256.19,182.36
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,206.07,141.0
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,154.45,99.82
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,109.2,65.3
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,67.11,37.17
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,35.19,19.51
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.4,3.31
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,13.27,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,21.0,9.19
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,39.15,20.85
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,76.93,42.67
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,118.12,71.24
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,168.83,110.56
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,219.23,152.65
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,274.6,198.9
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,328.41,243.07
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,386.84,289.48
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,406.35,305.92
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,406.09,305.22
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,495.82,372.88
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,602.36,450.98
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,650.76,483.74
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,698.52,514.16
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,742.8,541.25
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,785.56,566.87
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,823.16,589.94
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,858.55,611.43
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,890.21,629.12
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,919.22,645.01
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,943.06,658.91
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,963.89,671.01
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,921.28,642.33
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,862.9,596.76
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,890.21,614.58
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,915.82,630.46
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,960.64,664.03
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,993.49,682.43
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,983.81,677.05
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,970.92,670.21
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,952.96,660.32
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,931.97,648.61
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,853.79,600.29
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,774.99,544.68
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,695.29,490.86
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,622.99,440.98
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,626.16,447.25
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,625.27,449.99
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,606.97,439.58
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,582.61,424.63
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,535.08,392.54
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,487.25,359.44
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,439.15,324.5
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,391.51,288.88
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,351.13,257.64
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,307.06,221.97
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,253.41,178.93
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,203.86,138.68
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,153.22,98.74
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,109.43,65.56
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,67.42,37.21
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,34.57,18.71
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,14.99,3.04
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.54,9.91
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,43.2,25.54
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,77.1,46.85
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,116.32,74.85
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,163.08,110.93
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,209.88,148.8
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,262.05,191.09
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,313.21,231.87
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,369.09,274.98
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,420.77,314.14
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,474.5,353.29
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,525.06,388.81
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,576.49,423.47
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,624.66,456.53
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,672.69,488.71
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,715.78,516.29
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,757.74,542.22
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,795.54,566.23
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,830.17,588.14
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,812.11,573.11
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,781.6,548.36
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,856.54,602.27
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,932.42,651.88
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,951.38,663.53
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,967.8,674.21
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,975.57,679.16
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,980.32,682.42
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,890.15,623.39
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,791.3,553.07
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,825.32,578.39
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,859.45,602.56
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,483.12,350.8
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,110.67,77.75
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,155.62,112.17
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,200.35,145.8
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,136.77,98.52
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,73.64,50.87
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,59.56,40.34
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,45.49,29.68
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,73.09,51.09
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,100.7,72.45
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,181.62,135.04
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,259.26,194.25
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,275.73,207.79
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,287.09,216.99
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,252.77,191.01
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,218.61,164.69
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,184.23,137.77
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,150.96,111.33
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,118.15,85.34
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,87.59,61.25
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,59.74,39.88
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,35.25,21.4
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,18.55,5.24
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,20.21,8.13
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,38.64,21.12
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,75.51,42.95
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,116.39,71.69
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,165.16,109.64
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,213.89,150.13
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,267.84,195.13
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,321.12,239.39
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,377.96,285.39
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,431.35,327.64
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,486.41,369.81
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,539.15,408.95
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,591.62,446.67
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,641.05,482.31
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,690.01,516.61
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,734.19,544.69
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,777.05,571.5
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,813.53,593.7
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,849.95,615.67
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,881.98,634.56
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,911.54,651.74
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,935.13,666.37
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,955.84,679.24
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,973.05,689.97
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,987.31,698.92
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,994.96,703.42
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,999.4,706.05
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,998.2,704.23
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,993.84,700.57
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,984.8,695.13
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,972.55,687.79
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,954.28,676.72
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,933.02,663.84
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,907.48,648.23
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,879.26,630.88
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,843.24,608.37
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,803.48,583.27
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,763.05,557.75
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,721.15,530.92
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,675.16,500.16
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,628.39,467.56
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,493.35,368.6
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,379.34,283.11
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,412.34,309.68
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,419.78,314.27
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,364.31,270.56
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,311.55,228.13
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,257.12,183.92
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,207.12,142.85
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,155.58,101.63
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,111.42,67.85
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,69.43,39.18
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,36.43,20.18
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,15.8,3.6
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.24,7.84
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,39.13,21.81
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,75.85,43.77
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,115.51,71.25
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,164.4,108.72
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,213.12,148.57
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,267.2,193.01
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,319.74,236.14
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,375.81,281.06
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,429.4,323.62
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,484.75,366.39
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,536.38,404.53
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,588.32,441.75
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,637.43,475.75
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,685.83,508.33
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,653.67,479.47
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,598.64,434.42
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,597.43,432.43
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,595.43,429.4
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,749.77,541.88
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,910.4,648.02
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,930.35,658.71
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,951.23,671.22
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,967.74,680.04
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,981.2,687.03
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,903.52,635.97
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,809.97,568.3
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,907.16,639.13
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,989.76,691.51
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,980.48,685.63
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,968.08,678.65
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,950.7,668.61
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,930.38,656.76
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,904.89,641.61
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,880.0,626.83
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,845.91,606.26
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,812.29,585.83
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,774.07,563.03
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,732.0,537.28
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,686.23,507.51
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,639.47,475.06
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,588.17,439.26
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,536.83,402.35
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,481.84,360.99
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,428.43,319.62
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,372.67,275.84
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,319.26,232.68
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,263.18,186.82
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,211.22,143.78
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,158.95,101.8
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,113.24,66.7
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,69.39,37.12
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,34.88,18.33
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.59,2.88
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,20.28,7.62
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,38.05,20.56
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,75.85,42.21
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,117.96,71.38
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,167.93,109.74
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,218.11,151.02
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,273.56,196.78
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,327.68,241.36
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,385.17,287.52
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,439.76,330.28
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,496.72,373.4
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,549.68,412.36
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,603.1,450.45
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,652.99,484.71
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,702.26,517.17
