Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,747.13,545.08
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,788.89,570.53
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,827.34,594.72
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,863.7,617.42
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,895.41,635.74
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,924.6,652.35
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,949.27,667.43
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,970.98,680.71
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,985.28,688.02
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,996.21,693.37
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,1002.93,697.65
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,1006.46,700.1
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,1005.85,699.1
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,1002.09,696.25
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,992.65,691.04
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,980.04,683.97
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,962.35,674.14
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,941.64,662.42
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,915.24,646.74
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,886.17,629.31
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,852.8,609.25
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,817.18,587.53
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,778.52,564.51
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,735.98,538.51
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,689.05,508.01
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,641.26,474.88
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,589.87,439.09
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,538.52,402.27
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,482.86,360.53
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,429.01,318.99
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,372.52,274.82
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,318.56,231.45
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,262.61,186.01
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,211.14,143.71
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,158.94,102.13
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,113.54,67.53
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,69.25,37.61
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,35.42,18.87
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,14.99,3.06
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,22.49,8.67
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,42.07,25.41
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,75.41,46.5
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,113.84,73.22
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,161.66,109.64
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,209.26,148.46
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,262.66,192.38
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,315.43,235.33
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,372.05,280.48
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,425.43,322.78
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,480.85,365.46
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,534.07,405.44
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,588.69,445.38
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,637.56,480.09
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,685.78,513.49
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,730.65,543.0
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,774.68,570.96
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,813.88,595.1
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,851.22,617.72
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,883.91,637.24
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,910.78,652.82
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,934.31,667.34
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,954.99,680.04
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,971.25,688.78
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,984.45,695.62
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,991.58,699.87
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,995.58,702.26
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,995.01,702.13
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,991.35,700.16
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,982.57,694.79
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,970.66,687.54
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,953.24,677.07
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,932.85,664.74
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,907.26,648.86
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,879.03,631.26
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,848.13,612.14
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,812.02,589.42
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,771.74,563.45
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,729.88,536.2
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,682.53,504.58
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,634.61,470.79
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,538.23,400.15
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,453.83,337.36
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,446.42,333.41
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,423.7,316.09
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,367.69,272.09
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,314.48,229.36
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,258.79,184.35
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,208.13,143.04
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,156.2,101.83
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,112.19,68.48
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,69.78,39.93
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,37.78,21.31
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,18.14,4.8
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,11.8,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,22.24,8.02
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,40.47,25.2
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,68.13,44.84
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,98.51,66.71
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,136.67,95.89
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,155.29,114.78
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,164.09,124.37
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,222.4,168.97
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,291.18,222.03
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,301.48,230.09
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,305.04,231.93
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,316.9,239.9
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,327.62,246.66
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,375.44,281.54
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,427.46,318.89
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,423.29,313.89
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,419.1,308.91
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,555.53,410.43
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,701.76,515.48
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,673.51,490.9
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,635.88,460.45
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,742.37,536.87
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,852.29,613.14
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,913.54,658.21
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,972.94,695.98
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,980.6,699.71
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,985.15,701.8
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,984.11,699.26
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,979.98,694.88
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,970.27,688.15
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,957.49,679.59
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,940.71,669.05
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,921.0,656.69
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,894.79,639.93
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,866.04,621.56
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,833.42,599.56
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,798.59,576.13
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,758.76,551.76
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,717.45,526.08
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,672.41,495.93
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,626.35,463.68
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,575.79,428.34
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,525.5,392.21
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,472.34,352.29
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,419.99,311.9
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,364.67,268.74
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,311.97,226.5
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,257.75,182.46
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,207.41,141.04
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,155.91,99.99
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,110.78,65.64
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,68.1,37.0
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,35.27,18.69
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.0,2.89
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,5.23
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,38.41,24.24
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,62.62,43.22
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,89.72,63.38
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,123.29,89.12
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,128.91,96.49
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,126.63,96.35
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,198.5,151.34
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,283.37,216.7
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,345.28,264.94
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,417.11,320.65
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,464.64,356.34
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,512.75,391.74
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,547.63,415.87
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,577.43,435.73
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,667.2,503.86
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,765.11,574.77
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,803.98,599.02
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,841.09,622.0
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,874.41,642.11
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,905.7,660.65
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,930.73,674.85
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,953.0,687.16
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,967.24,692.7
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,978.17,696.13
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,929.0,661.46
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,872.16,616.73
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,867.22,612.52
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,860.43,606.9
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,849.43,599.76
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,836.67,591.55
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,893.9,635.41
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,934.58,661.92
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,909.5,646.08
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,881.72,628.87
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,769.35,552.93
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,660.03,473.09
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,681.05,492.5
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,689.3,502.32
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,618.84,452.64
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,553.02,405.78
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,550.54,407.22
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,534.87,397.79
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,455.4,338.04
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,385.94,285.41
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,354.97,260.98
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,316.75,229.11
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,261.19,184.41
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,210.38,143.15
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,157.57,101.72
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,112.66,67.93
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,70.03,39.47
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,38.09,21.26
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.64,3.74
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,11.3,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,20.45,5.96
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,39.21,24.13
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,66.29,42.92
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,98.37,65.9
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,137.52,95.83
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,164.6,121.11
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,184.78,139.7
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,253.84,192.15
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,341.44,260.05
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,390.17,298.64
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,440.03,337.19
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,476.41,363.88
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,507.19,385.32
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,594.4,452.2
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,694.25,526.19
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,739.99,555.84
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,784.67,584.53
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,822.97,608.44
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,859.1,630.62
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,891.78,650.26
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,921.98,668.09
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,946.32,681.63
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,967.62,693.12
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,981.98,700.41
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,992.87,705.55
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,999.9,709.44
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,1003.66,711.34
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,1003.69,709.83
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,1000.48,706.37
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,991.03,700.56
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,978.32,692.78
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,960.94,682.09
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,940.44,669.46
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,882.47,632.01
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,822.16,587.56
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,803.85,577.59
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,781.78,564.74
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,764.39,558.03
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,734.2,540.04
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,690.22,510.93
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,643.73,478.75
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,592.07,442.4
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,540.3,404.93
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,486.32,363.93
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,433.24,322.52
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,375.51,277.14
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,320.95,232.98
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,264.65,186.86
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,212.61,143.72
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,159.81,101.18
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,113.78,65.87
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,69.25,36.34
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,35.17,18.14
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.61,2.49
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,11.8,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,20.1,5.19
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,38.42,22.66
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,71.53,43.15
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,109.05,68.46
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,157.25,104.81
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,206.17,145.17
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,260.05,190.15
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,312.42,233.99
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,369.72,281.15
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,423.47,324.77
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,479.1,368.68
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,532.75,409.24
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,586.75,448.89
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,636.31,484.83
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,685.41,519.45
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,730.53,549.25
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,774.57,577.92
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,811.51,602.18
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,848.36,626.23
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,880.64,645.87
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,910.53,663.77
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,935.09,679.16
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,956.77,692.63
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,974.46,702.3
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,989.09,710.0
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,997.09,713.12
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,1001.85,714.24
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,1002.42,713.07
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,999.76,709.94
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,990.86,704.1
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,978.71,696.29
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,961.89,685.86
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,941.93,673.45
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,916.67,657.61
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,888.62,639.95
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,853.22,617.33
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,815.94,593.36
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,776.18,567.55
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,736.22,541.41
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,688.6,509.7
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,640.39,475.74
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,589.39,439.78
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,538.36,402.8
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,481.81,360.74
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,427.58,319.21
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,371.0,274.69
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,317.13,231.19
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,260.57,185.31
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,209.53,143.6
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,157.1,102.07
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,112.6,68.35
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,69.68,39.6
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,37.98,21.36
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,18.13,4.35
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.32,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,19.98,4.47
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,36.74,22.56
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,61.64,40.84
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,92.03,63.67
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,126.98,90.84
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,162.38,119.47
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,200.03,149.86
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,241.76,182.76
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,285.77,216.83
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,374.89,285.55
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,489.71,374.09
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,543.38,415.07
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,597.86,455.68
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,647.11,491.27
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,695.92,524.51
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,740.75,553.67
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,784.19,581.45
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,823.25,605.66
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,860.15,628.08
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,892.35,647.35
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,921.92,664.72
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,946.36,679.76
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,967.76,692.82
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,981.26,699.58
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,991.23,704.15
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,998.8,708.44
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,1003.11,710.74
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,1001.7,707.96
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,997.07,703.26
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,987.75,697.2
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,975.21,689.2
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,957.14,678.06
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,936.12,665.07
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,910.72,649.28
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,882.58,631.7
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,849.02,610.49
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,813.34,587.78
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,775.18,564.46
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,733.1,538.16
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,686.29,507.12
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,638.76,473.76
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,587.88,438.13
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,536.97,401.43
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,480.84,359.03
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,426.89,317.19
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,370.7,273.23
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,317.1,230.16
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,261.71,185.17
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,210.82,143.39
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,158.52,101.98
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,112.76,67.32
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,69.67,38.41
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,36.94,20.01
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,15.84,2.89
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,20.08,3.77
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,37.6,22.05
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,70.85,42.11
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,109.1,67.76
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,157.88,104.41
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,151.35,109.21
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,119.12,90.1
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,158.51,120.22
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,200.9,152.26
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,222.16,167.98
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,243.06,183.14
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,366.75,277.58
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,508.3,382.96
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,593.49,446.85
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,691.22,518.44
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,736.95,547.65
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,780.06,574.84
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,819.29,600.03
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,856.48,623.61
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,888.89,642.79
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,918.88,660.22
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,943.55,675.16
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,965.25,688.16
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,981.44,696.53
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,994.37,702.88
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,1003.03,708.09
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,1008.4,711.34
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,1008.04,709.67
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,1004.41,705.99
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,995.49,700.56
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,983.28,693.17
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,965.91,681.15
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,945.44,667.27
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,920.08,651.71
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,891.92,634.34
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,857.11,612.58
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,820.28,589.36
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,780.59,565.33
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,740.57,540.76
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,693.45,509.86
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,645.54,476.83
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,594.17,441.06
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,542.7,404.16
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,487.36,362.52
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,432.68,320.35
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,375.61,275.89
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,321.05,232.19
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,264.2,186.25
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,212.28,143.84
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,159.87,102.35
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,113.92,67.54
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,69.98,38.29
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,37.02,20.02
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,15.86,2.71
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,10.32,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,19.58,2.69
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,36.94,22.36
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,63.89,40.83
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,97.36,65.21
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,136.68,95.47
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,176.26,127.28
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,219.9,162.56
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,278.38,208.19
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,348.39,263.0
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,380.02,288.52
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,400.38,303.78
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,352.74,266.75
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,288.58,215.81
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,311.14,231.73
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,333.82,247.34
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,414.19,305.63
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,501.28,367.15
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,547.99,398.81
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,596.06,431.03
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,680.48,490.06
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,769.35,550.48
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,605.77,434.97
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,428.27,306.55
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,595.85,425.68
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,765.86,539.84
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,806.56,567.09
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,846.4,594.27
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,832.07,582.75
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,816.11,570.61
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,780.71,546.19
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,744.81,521.46
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,797.93,559.83
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,849.5,596.09
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,866.05,613.49
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,870.27,619.4
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,838.76,599.44
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,804.75,578.02
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,764.72,552.27
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,723.14,525.34
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,676.73,494.56
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,629.8,462.01
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,579.08,427.21
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,528.58,391.55
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,450.5,333.6
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,382.39,282.46
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,310.35,228.83
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,249.51,183.32
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,233.84,168.21
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,205.58,141.18
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,154.61,101.5
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,110.89,68.77
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,69.41,40.73
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,39.77,23.09
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,18.52,3.89
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.83,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.73,1.4
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,38.33,23.45
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,68.98,44.56
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,105.03,70.17
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,149.04,103.57
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,138.53,101.76
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,110.38,83.53
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,125.84,95.39
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,141.42,107.1
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,158.32,119.66
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,175.5,132.29
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,275.25,208.5
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,383.36,288.88
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,433.59,324.73
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,486.22,361.85
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,514.98,380.71
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,542.9,398.74
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,618.77,452.22
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,696.29,505.53
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,645.53,465.88
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,584.03,419.15
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,642.46,460.27
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,702.17,501.16
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,749.75,532.57
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,793.4,561.1
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,802.35,566.84
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,809.92,571.93
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,899.13,638.38
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,979.32,692.4
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,869.51,617.92
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,754.74,534.42
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,846.48,603.78
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,921.78,655.56
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,896.5,639.32
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,868.73,622.08
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,834.84,600.78
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,799.12,578.16
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,759.71,554.05
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,719.48,529.04
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,624.05,459.94
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,539.71,397.73
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,538.47,400.32
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,523.03,391.3
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,466.48,348.68
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,411.97,306.92
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,356.94,264.46
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,305.22,223.66
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,249.25,179.37
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,200.82,141.23
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,152.19,104.04
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,110.83,73.42
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,71.66,46.2
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,41.64,25.69
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,21.65,5.13
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.87,0.04
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,38.68,23.76
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,70.4,46.4
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,104.77,70.02
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,150.07,103.64
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,195.3,139.74
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,247.37,181.94
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,298.62,223.64
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,356.33,270.21
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,410.57,313.6
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,466.21,357.11
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,519.33,397.87
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,574.46,439.22
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,624.58,475.72
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,674.73,511.43
