Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,720.37,543.42
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,764.57,572.75
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,804.65,598.39
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,843.08,622.6
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,876.36,643.25
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,907.44,662.29
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,932.86,678.39
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,955.59,692.69
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,969.36,699.84
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,979.79,704.86
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,988.02,709.76
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,993.23,712.76
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,993.41,711.07
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,990.57,707.54
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,981.27,701.14
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,968.98,692.92
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,950.89,681.27
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,930.07,667.91
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,904.24,651.29
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,875.99,633.09
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,843.7,612.18
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,810.52,590.62
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,770.19,564.09
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,728.53,535.96
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,681.32,503.17
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,633.73,469.53
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,582.35,433.34
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,531.47,396.62
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,475.87,355.57
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,422.31,314.98
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,365.2,270.71
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,312.67,229.01
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,257.05,184.73
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,207.19,144.83
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,156.13,105.27
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,113.39,73.41
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,72.51,45.26
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,43.07,26.27
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,21.13,4.45
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,10.32,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,18.63,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,35.41,20.92
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,68.8,42.22
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,105.17,66.29
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,153.96,102.65
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,148.33,107.64
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,118.45,90.0
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,181.65,138.38
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,254.48,194.12
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,319.66,244.14
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,393.57,300.62
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,482.0,369.11
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,588.8,450.57
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,638.85,486.72
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,688.45,521.79
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,733.68,551.48
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,777.79,579.95
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,814.68,602.86
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,851.51,625.46
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,884.16,645.2
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,914.42,663.2
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,939.36,678.7
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,961.37,692.27
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,979.8,702.33
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,995.23,710.46
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,1003.54,715.22
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,1008.55,717.98
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,1008.81,716.59
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,1005.77,713.21
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,996.42,707.08
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,983.76,698.96
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,966.37,686.73
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,945.8,672.55
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,920.36,656.43
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,892.1,638.49
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,859.29,617.8
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,824.01,595.39
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,783.27,570.37
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,740.75,543.81
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,693.86,512.74
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,646.86,480.47
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,594.71,443.78
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,542.42,405.95
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,486.44,363.51
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,431.28,320.65
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,374.17,275.81
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,319.49,231.66
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,262.15,185.03
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,209.96,142.13
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,157.4,100.26
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,111.97,65.7
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,67.55,36.06
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,34.54,18.01
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.68,0.99
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,30.42,18.87
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,64.96,36.28
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,104.22,61.65
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,154.7,99.17
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,204.36,140.34
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,259.76,186.92
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,314.72,232.76
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,375.52,282.29
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,430.94,327.3
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,487.91,372.19
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,541.96,413.74
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,596.49,454.53
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,646.56,490.69
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,695.84,524.02
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,741.21,552.5
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,785.08,579.42
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,824.31,605.27
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,861.35,629.5
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,893.32,648.87
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,922.54,666.3
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,947.9,680.83
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,970.21,693.32
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,980.91,698.25
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,987.56,700.67
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,995.68,705.67
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,1000.6,708.69
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,999.36,706.63
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,994.94,702.67
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,986.35,697.36
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,974.58,690.11
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,956.77,679.03
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,935.98,666.1
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,911.37,651.84
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,884.04,635.75
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,850.87,614.59
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,812.9,590.13
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,772.62,563.76
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,730.8,536.16
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,683.06,503.85
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,635.02,469.82
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,584.03,433.92
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,533.25,397.24
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,477.54,355.91
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,424.02,315.16
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,367.29,271.06
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,313.64,228.33
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,256.63,182.77
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,206.48,142.43
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,155.02,102.11
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,111.2,69.28
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,70.68,42.07
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,39.97,23.23
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,18.89,2.34
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.7,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,27.57,16.5
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,63.65,33.32
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,104.46,60.16
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,155.0,98.52
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,205.81,140.67
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,262.34,188.21
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,317.67,234.57
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,376.35,282.48
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,432.75,327.88
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,489.88,372.46
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,543.52,413.23
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,597.36,452.95
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,647.61,488.71
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,696.23,521.52
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,741.11,548.9
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,784.33,574.53
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,823.78,599.6
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,861.12,623.14
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,892.64,641.58
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,921.41,658.09
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,946.3,672.0
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,968.2,683.95
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,984.1,692.07
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,996.72,698.18
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,1004.57,702.83
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,1009.12,705.53
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,1007.88,704.96
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,1003.38,702.47
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,994.17,697.07
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,981.72,689.92
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,963.69,677.83
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,942.66,663.93
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,917.23,650.05
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,889.03,634.27
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,855.36,613.42
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,819.55,591.01
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,781.37,568.04
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,739.09,541.92
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,692.25,511.15
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,644.59,477.98
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,593.31,441.88
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,542.0,404.78
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,485.81,362.3
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,431.48,320.18
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,374.34,275.53
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,319.86,231.8
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,263.06,185.89
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,211.39,143.72
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,158.3,101.6
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,111.89,66.49
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,68.3,37.7
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,36.26,19.72
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,15.96,0.6
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.95,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,33.47,21.12
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,66.21,40.53
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,102.48,64.37
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,151.18,100.28
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,199.69,139.48
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,254.66,184.56
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,275.66,205.95
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,279.93,211.56
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,368.17,278.99
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,478.71,362.95
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,532.01,402.77
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,585.74,441.95
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,635.47,477.09
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,684.71,510.93
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,728.69,538.71
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,771.02,563.84
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,809.94,587.02
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,847.08,608.6
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,877.85,625.66
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,905.87,640.71
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,930.25,654.61
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,951.94,666.69
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,965.11,672.31
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,975.0,675.93
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,982.75,680.44
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,987.51,683.21
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,985.76,680.65
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,981.04,676.42
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,971.42,671.4
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,958.89,664.66
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,941.12,654.67
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,920.68,643.03
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,896.91,629.25
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,867.95,612.08
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,832.6,590.88
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,795.83,568.5
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,755.22,543.3
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,713.49,516.68
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,667.59,485.91
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,621.25,454.18
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,569.85,418.84
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,519.2,383.11
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,463.33,341.98
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,410.84,302.37
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,355.37,260.24
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,303.4,219.9
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,249.15,177.53
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,200.45,139.3
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,151.37,101.94
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,109.78,71.4
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,69.64,43.61
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,40.16,23.95
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,19.87,1.38
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,25.49,14.75
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,41.96,28.07
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,63.25,45.58
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,85.25,63.44
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,108.61,81.93
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,132.95,100.94
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,186.75,141.82
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,248.5,188.63
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,323.81,245.77
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,413.51,313.33
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,468.96,353.81
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,528.86,396.68
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,560.59,417.31
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,586.91,433.43
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,678.03,499.88
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,779.3,568.65
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,816.76,590.49
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,854.26,612.43
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,887.21,631.4
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,917.72,648.66
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,883.74,625.06
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,831.56,584.15
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,913.29,642.3
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,988.21,688.13
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,996.3,692.7
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,1001.24,695.94
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,1000.53,694.68
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,996.69,691.61
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,987.75,686.6
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,975.68,679.75
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,881.5,618.32
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,779.39,545.36
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,842.57,595.89
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,887.14,628.83
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,854.34,608.53
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,819.2,586.99
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,778.49,561.38
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,736.22,534.46
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,688.94,503.58
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,640.83,470.37
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,589.28,434.84
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,537.91,398.38
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,482.32,357.76
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,428.07,316.95
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,370.9,272.66
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,316.58,229.41
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,260.09,183.96
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,208.44,141.94
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,155.17,99.83
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,110.06,65.81
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,66.87,36.97
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,34.33,18.32
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.18,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,28.05,16.67
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,62.2,35.22
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,101.26,60.86
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,151.75,98.59
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,201.45,139.3
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,257.34,185.69
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,311.88,230.67
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,370.91,278.12
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,426.47,322.39
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,483.99,366.75
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,538.23,406.66
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,592.54,445.26
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,643.43,480.96
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,693.85,515.23
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,740.12,544.56
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,785.15,572.65
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,822.64,595.1
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,860.07,617.27
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,892.5,636.2
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,922.37,653.39
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,947.21,668.66
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,969.08,682.11
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,986.34,691.28
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,1000.5,698.56
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,1008.46,703.51
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,1013.09,706.54
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,1012.44,705.22
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,1008.48,701.97
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,999.22,696.42
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,986.68,688.93
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,968.48,678.5
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,947.18,666.14
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,921.0,650.18
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,892.04,632.43
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,858.71,611.99
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,823.03,589.89
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,782.21,565.2
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,739.62,539.0
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,694.18,509.38
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,646.23,476.72
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,594.86,441.04
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,543.35,404.21
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,487.3,362.21
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,431.64,319.39
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,374.82,275.1
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,320.44,231.47
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,262.71,184.72
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,209.69,141.24
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,156.48,98.76
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,110.48,63.83
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,65.55,34.23
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,32.33,16.4
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,13.96,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,26.54,15.28
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,59.69,33.36
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,97.64,58.18
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,146.38,94.5
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,194.96,134.03
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,249.68,179.19
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,303.14,223.44
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,361.54,270.8
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,333.22,252.31
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,269.89,203.45
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,411.0,312.1
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,581.15,438.67
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,631.11,472.98
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,680.6,506.34
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,725.75,534.74
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,769.46,561.72
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,806.88,584.12
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,844.27,606.25
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,752.7,539.7
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,629.85,446.77
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,793.01,566.05
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,952.98,670.64
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,968.16,677.0
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,980.05,682.54
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,894.72,626.09
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,792.29,551.73
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,898.57,630.24
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,989.73,689.65
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,848.94,596.89
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,694.39,486.87
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,826.81,585.68
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,932.01,656.84
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,817.39,580.87
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,701.41,497.59
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,675.59,481.97
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,648.62,464.89
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,616.38,444.06
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,583.2,422.32
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,518.95,377.57
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,456.16,333.29
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,507.74,375.63
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,531.14,395.62
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,445.75,331.59
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,372.54,276.37
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,324.03,239.69
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,276.92,203.05
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,228.92,165.07
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,183.56,128.64
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,139.23,93.72
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,99.91,63.68
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,63.18,37.81
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,33.74,18.62
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,16.06,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.52,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.65,13.65
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,57.34,29.57
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,96.58,54.59
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,146.36,91.53
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,196.18,132.28
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,251.71,178.21
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,305.75,222.89
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,364.62,270.2
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,420.01,313.81
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,477.09,357.19
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,530.98,396.34
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,585.19,434.35
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,635.23,469.43
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,684.57,502.01
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,730.45,531.44
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,774.94,559.63
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,814.5,583.98
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,851.91,606.76
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,884.69,626.75
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,914.83,644.98
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,857.66,607.15
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,776.34,546.21
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,768.1,539.24
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,757.53,530.26
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,887.31,625.83
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,1005.94,702.98
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,1005.3,702.61
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,1001.3,701.06
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,992.94,696.29
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,981.22,689.52
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,963.81,678.05
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,943.28,664.68
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,917.27,650.33
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,888.4,634.04
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,855.23,613.5
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,819.71,591.29
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,728.87,531.64
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,643.71,470.01
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,609.04,447.31
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,571.94,422.17
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,494.86,366.8
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,424.25,315.36
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,396.8,295.69
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,366.0,272.45
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,346.82,256.71
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,314.53,228.55
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,257.47,182.12
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,205.32,139.25
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,153.65,97.56
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,108.22,62.62
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,63.56,33.24
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,30.97,15.67
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.6,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,15.73,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.84,13.69
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,57.88,31.75
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,95.96,56.04
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,145.78,92.69
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,195.01,132.75
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,250.35,178.4
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,304.65,223.26
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,363.48,270.69
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,418.74,314.43
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,476.46,358.58
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,530.11,397.64
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,584.45,435.78
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,635.04,471.16
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,685.08,504.65
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,730.27,533.4
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,775.32,561.74
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,740.77,534.3
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,678.87,484.92
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,605.0,431.69
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,523.06,371.84
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,745.59,534.89
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,963.51,678.31
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,976.88,683.85
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,986.57,688.7
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,994.38,693.6
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,998.96,696.6
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,998.83,697.11
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,995.48,695.71
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,884.39,623.06
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,763.43,535.82
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,860.29,608.44
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,935.52,658.48
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,909.91,643.58
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,881.59,627.5
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,845.39,605.31
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,805.08,580.2
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,764.28,554.16
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,722.06,526.92
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,675.28,495.05
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,627.68,461.81
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,573.53,424.09
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,520.58,386.27
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,466.46,346.03
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,414.15,306.16
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,355.5,261.28
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,298.69,216.74
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,245.3,174.36
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,197.61,136.27
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,149.04,97.94
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,106.28,65.46
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,64.73,37.36
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,34.56,19.0
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.74,0.0
