Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.35,11.6
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,57.13,29.34
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,96.88,54.52
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,147.45,92.12
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,198.15,133.6
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,254.68,180.36
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,309.79,225.86
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,369.51,273.63
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,425.49,317.54
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,483.15,360.92
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,537.48,399.31
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,592.21,436.06
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,642.56,470.19
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,692.61,502.01
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,738.36,529.91
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,782.53,556.38
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,823.18,582.27
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,861.69,606.71
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,894.32,626.07
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,924.2,643.66
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,949.72,659.01
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,972.19,672.53
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,989.08,682.16
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,1002.62,689.81
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,1010.79,695.29
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,1015.57,698.83
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,1015.45,698.04
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,1011.95,695.29
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,1003.07,690.45
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,990.83,683.66
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,973.73,674.28
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,953.32,662.86
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,927.55,647.75
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,898.88,630.78
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,865.52,610.73
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,829.6,588.9
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,789.52,565.12
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,747.51,539.75
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,700.65,509.63
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,652.59,477.97
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,600.97,442.39
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,548.35,405.06
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,492.31,363.41
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,437.1,321.16
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,379.37,276.37
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,323.86,231.95
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,264.83,184.12
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,210.84,139.65
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,156.09,95.97
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,108.24,59.69
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,62.2,29.77
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,27.32,12.39
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,11.33,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,20.31,9.89
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,54.48,26.51
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,95.47,52.45
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,146.42,90.29
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,197.15,131.63
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,253.59,178.06
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,309.91,224.15
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,368.83,270.84
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,424.36,314.46
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,481.45,357.76
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,536.23,398.17
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,591.19,437.46
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,642.04,472.76
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,692.16,505.34
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,738.41,534.2
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,783.18,561.72
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,822.94,585.32
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,860.48,607.25
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,893.75,626.26
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,924.33,643.47
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,949.7,658.73
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,971.96,672.13
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,988.18,680.45
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,1000.9,686.72
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,1009.12,691.79
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,1013.92,694.93
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,1014.32,694.05
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,1011.29,691.23
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,1002.37,686.4
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,990.06,679.63
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,972.97,669.99
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,952.66,658.41
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,926.38,642.82
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,897.21,625.41
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,861.99,604.39
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,824.77,581.93
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,784.39,558.15
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,742.17,532.82
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,695.69,503.17
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,648.96,472.23
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,522.5,381.69
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,417.17,304.53
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,437.24,320.88
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,433.08,316.81
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,374.87,271.86
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,319.76,228.12
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,261.57,181.43
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,207.94,137.77
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,153.9,95.14
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,106.97,59.92
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,62.03,30.86
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,28.58,13.64
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.45,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.78,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,22.02,11.01
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,54.54,28.7
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,94.12,54.13
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,143.35,90.45
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,192.82,130.63
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,248.37,176.4
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,302.83,220.91
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,361.63,267.59
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,416.87,311.04
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,474.61,354.89
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,528.79,394.01
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,583.96,432.38
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,635.04,467.63
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,685.61,501.0
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,731.05,529.11
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,776.53,556.84
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,816.75,581.95
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,854.89,605.57
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,888.73,625.77
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,920.09,644.3
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,945.53,658.7
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,967.94,671.23
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,985.24,680.62
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,999.26,688.07
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,1007.45,693.11
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,1012.24,696.23
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,1012.64,697.14
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,1009.63,696.08
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,1000.74,691.17
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,988.48,684.28
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,970.95,672.78
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,950.21,659.38
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,924.52,644.03
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,895.94,626.86
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,860.4,605.2
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,822.9,582.16
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,781.79,557.77
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,738.91,531.85
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,693.19,502.73
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,644.91,470.58
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,593.18,435.16
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,541.32,398.56
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,485.44,357.16
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,430.61,315.38
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,371.93,270.23
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,316.49,226.2
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,259.05,179.97
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,206.12,136.79
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,152.08,94.18
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,105.24,59.06
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,60.55,30.13
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,27.29,12.82
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.06,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.48,11.15
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,54.03,28.96
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,92.56,53.76
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,142.0,90.4
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,190.92,130.17
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,246.2,175.85
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,300.5,220.45
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,359.49,267.65
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,415.11,311.67
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,473.3,356.09
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,527.57,395.5
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,582.99,434.22
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,633.65,469.02
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,683.76,501.85
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,728.8,529.55
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,773.84,556.79
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,813.47,580.05
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,851.01,601.68
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,884.84,621.1
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,916.13,638.78
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,941.37,653.98
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,963.61,667.39
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,979.36,675.91
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,991.75,682.46
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,999.79,687.03
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,1004.5,689.71
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,1003.87,688.26
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,999.94,684.95
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,991.22,679.87
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,979.23,672.93
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,961.11,662.7
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,939.92,650.64
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,913.86,636.53
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,885.02,620.61
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,848.76,598.55
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,813.56,577.07
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,772.53,551.6
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,729.89,524.85
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,682.09,494.3
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,633.69,461.29
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,582.03,426.17
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,530.14,389.84
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,473.76,348.47
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,419.25,307.32
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,362.5,264.0
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,308.65,221.64
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,251.54,175.95
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,199.96,134.4
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,147.16,93.28
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,102.65,60.26
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,59.99,32.37
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,28.48,14.13
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,25.86,13.37
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,50.7,32.5
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,84.0,57.22
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,123.07,87.06
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,160.53,115.45
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,206.79,151.78
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,264.01,197.24
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,327.04,246.29
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,377.63,285.54
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,431.17,326.08
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,482.63,363.67
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,536.84,402.2
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,585.17,435.0
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,635.39,468.01
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,683.65,499.24
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,733.17,530.34
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,772.21,554.59
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,809.93,577.37
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,847.2,598.03
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,881.13,616.3
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,906.88,631.74
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,930.09,645.64
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,952.7,659.16
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,972.87,671.16
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,981.59,675.7
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,987.15,678.47
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,988.98,679.55
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,987.59,678.72
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,979.02,674.55
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,967.29,668.53
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,778.38,545.81
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,587.23,410.83
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,745.47,528.39
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,875.7,617.78
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,763.22,542.73
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,655.88,466.29
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,634.08,454.66
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,609.79,440.58
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,345.97,254.29
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,93.92,65.67
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,257.45,190.97
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,406.56,300.93
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,345.83,256.49
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,291.53,216.7
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,143.9,105.84
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.82,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.86,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.89,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.41,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,25.82,13.1
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,51.83,32.3
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,71.94,49.78
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,85.98,63.37
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,112.93,84.79
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,141.95,107.77
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,159.99,122.14
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,176.86,135.09
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,219.54,167.91
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,264.77,202.29
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,390.12,298.64
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,538.43,409.28
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,493.16,372.54
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,427.3,319.99
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,442.75,329.93
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,453.32,335.88
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,624.51,464.47
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,804.98,593.3
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,751.73,548.2
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,682.44,493.34
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,680.23,491.13
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,680.5,490.11
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,663.3,476.21
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,644.45,461.34
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,701.82,501.74
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,763.97,544.16
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,870.05,622.12
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,965.25,687.2
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,956.63,681.09
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,945.09,674.11
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,929.1,664.77
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,910.21,653.61
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,884.5,638.99
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,856.39,622.73
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,794.24,580.75
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,733.62,537.03
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,691.57,509.19
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,648.55,480.16
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,639.01,476.69
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,617.71,464.15
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,566.28,427.71
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,515.31,390.77
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,455.28,345.36
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,397.89,301.03
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,343.26,258.31
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,291.2,216.48
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,241.95,175.41
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,194.66,135.41
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,143.41,94.52
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,99.75,61.34
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,58.4,33.16
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,27.13,15.36
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.9,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,26.14,13.07
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,53.02,34.08
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,87.0,58.47
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,129.79,90.66
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,143.21,105.58
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,146.31,110.98
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,176.81,134.67
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,209.04,159.33
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,258.31,196.54
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,310.55,235.35
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,342.43,258.13
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,373.75,280.05
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,461.88,345.13
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,557.18,413.69
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,545.08,401.4
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,521.29,381.32
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,622.29,454.57
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,731.9,531.07
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,700.49,505.38
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,661.26,475.1
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,788.23,567.71
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,915.43,655.56
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,847.22,605.56
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,767.85,547.31
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,805.79,574.87
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,842.86,600.88
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,895.49,640.05
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,941.09,674.41
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,931.6,668.38
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,919.56,661.14
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,903.5,651.42
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,884.97,640.1
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,814.84,590.87
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,748.29,543.62
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,765.22,559.95
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,773.82,569.85
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,588.8,436.13
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,415.02,306.32
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,519.99,389.0
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,600.66,450.43
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,363.44,275.65
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,149.08,110.58
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,224.21,169.71
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,290.06,219.46
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,251.63,189.97
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,215.01,161.8
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,206.8,152.55
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,187.14,132.42
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,138.62,94.95
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,97.78,64.62
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,59.3,37.33
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,30.71,17.81
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,23.71,10.86
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,51.75,30.23
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,86.79,53.25
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,133.44,87.58
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,180.66,125.72
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,234.75,170.39
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,233.9,176.44
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,208.65,159.65
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,260.39,199.29
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,315.77,241.05
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,373.22,283.89
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,437.71,331.17
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,544.79,413.02
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,670.64,506.22
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,717.04,535.63
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,762.62,563.79
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,721.26,529.16
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,656.81,476.38
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,779.23,565.99
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,902.99,647.0
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,927.94,661.68
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,950.01,675.38
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,968.11,686.62
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,983.14,696.03
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,991.52,701.36
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,996.65,704.8
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,996.51,704.01
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,993.11,701.29
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,984.46,696.43
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,972.58,689.64
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,955.56,679.99
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,935.47,668.39
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,909.59,654.06
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,880.98,637.85
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,847.11,616.99
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,813.62,596.21
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,658.64,488.1
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,516.62,382.15
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,576.28,430.82
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,612.27,460.49
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,564.46,426.77
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,514.8,391.05
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,412.84,313.54
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,328.21,248.66
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,285.39,215.86
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,243.21,182.63
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,200.37,148.35
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,159.65,115.33
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,119.82,83.46
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,83.81,55.27
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,51.52,31.78
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,26.75,14.62
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,14.74,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,22.92,9.96
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,49.69,28.25
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,86.13,52.42
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,132.53,86.84
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,148.49,107.38
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,145.95,110.99
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,230.88,174.18
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,344.36,261.3
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,398.35,304.97
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,454.91,349.7
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,508.77,390.65
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,563.84,431.29
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,526.81,400.2
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,460.39,346.32
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,396.2,297.27
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,321.5,239.61
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,411.94,305.77
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,509.57,374.41
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,508.32,371.26
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,510.1,370.72
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,455.02,330.82
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,398.45,289.78
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,605.22,438.22
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,816.05,578.31
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,773.22,544.87
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,722.85,508.7
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,782.44,548.59
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,835.12,582.19
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,914.96,639.01
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,974.74,675.55
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,958.49,664.03
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,938.97,651.49
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,809.3,570.1
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,678.81,479.26
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,632.01,449.96
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,582.42,417.53
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,632.88,457.44
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,670.2,487.03
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,656.94,481.06
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,631.32,466.34
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,579.15,429.72
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,527.04,392.25
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,472.64,352.06
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,419.08,311.22
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,361.3,266.17
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,306.43,222.24
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,249.77,176.37
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,197.58,133.62
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,144.29,91.72
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,98.1,57.16
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,55.49,29.31
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,24.03,12.24
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.86,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,22.52,9.2
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,49.82,28.2
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,86.22,51.69
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,134.12,86.78
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,182.22,125.72
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,238.09,171.85
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,292.42,216.63
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,352.07,264.71
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,407.57,309.04
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,465.4,353.71
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,457.4,346.34
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,424.29,318.56
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,540.65,406.62
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,677.95,506.18
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,725.0,535.11
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,771.12,563.32
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,809.77,587.56
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,848.63,611.77
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,882.71,631.41
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,914.47,649.37
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,940.05,663.71
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,962.67,676.19
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,982.51,686.95
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,999.36,695.89
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,1008.61,702.09
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,1014.42,706.33
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,1014.28,707.01
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,1010.68,705.68
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,1001.64,700.68
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,989.18,693.67
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,971.44,682.35
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,950.47,669.06
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,924.0,653.35
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,894.61,635.74
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,860.8,615.17
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,824.56,592.86
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,783.47,568.32
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,740.51,542.12
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,692.83,511.17
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,645.09,479.1
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,592.37,442.17
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,539.48,404.01
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,482.53,361.02
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,426.83,317.74
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,367.72,271.11
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,311.84,225.7
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,253.37,177.77
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,199.79,133.38
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,144.77,89.63
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,97.62,54.26
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,53.43,26.05
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,21.54,9.99
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
