Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.85,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,19.48,6.66
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,47.95,25.06
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,85.51,47.97
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,135.92,84.33
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,186.47,125.86
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,243.45,173.67
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,299.26,220.81
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,360.95,271.81
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,417.36,317.74
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,475.52,363.54
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,530.12,405.34
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,585.03,446.05
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,635.82,482.52
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,686.5,516.77
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,733.03,546.82
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,778.14,575.47
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,818.7,601.67
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,857.1,626.23
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,890.86,646.46
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,921.95,664.8
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,947.84,679.41
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,970.63,691.98
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,988.68,701.77
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,1003.42,709.51
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,1011.78,714.76
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,1016.65,717.94
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,1016.0,716.28
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,1011.85,712.55
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,1003.21,707.57
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,991.12,700.52
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,972.27,689.23
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,950.25,675.96
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,924.58,660.13
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,895.95,642.37
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,857.42,618.04
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,817.36,592.56
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,776.65,567.62
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,735.93,542.31
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,687.58,510.53
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,638.55,476.59
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,585.97,439.53
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,533.4,401.36
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,476.17,357.82
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,420.85,314.57
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,362.65,268.53
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,307.28,223.52
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,248.81,175.74
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,195.78,132.04
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,142.23,89.67
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,96.18,55.27
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,53.1,27.54
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.6,10.39
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,21.3,7.29
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,50.78,31.16
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,84.49,52.38
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,134.05,87.54
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,182.76,126.83
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,239.81,173.86
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,295.4,219.48
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,358.39,270.39
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,415.52,316.6
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,475.0,363.24
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,531.74,405.79
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,589.53,447.7
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,641.59,484.91
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,693.23,520.55
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,741.51,551.6
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,786.55,579.92
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,827.93,605.37
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,867.26,629.14
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,901.48,649.28
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,933.15,667.58
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,959.29,683.59
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,982.37,697.67
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,1000.28,707.3
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,1014.91,714.91
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,1024.17,720.43
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,1029.98,723.91
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,1030.32,722.56
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,1027.16,719.18
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,1017.54,713.36
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,1004.49,705.52
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,986.56,694.69
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,965.32,681.84
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,938.14,665.21
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,908.04,646.7
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,874.24,625.73
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,837.88,602.98
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,795.45,575.86
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,751.15,547.28
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,702.92,515.89
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,654.52,483.26
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,600.79,445.78
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,546.92,407.08
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,489.07,363.6
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,432.29,319.68
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,372.89,273.52
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,315.26,227.32
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,255.37,178.27
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,200.44,132.85
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,144.82,88.83
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,97.38,53.56
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,52.44,25.49
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.0,8.87
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.06,4.15
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,48.25,26.6
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,84.9,49.03
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,136.2,85.66
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,186.16,126.36
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,242.96,173.69
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,299.53,220.61
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,361.95,271.26
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,419.27,317.43
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,477.75,363.0
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,533.92,405.53
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,591.1,447.44
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,642.32,483.61
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,693.45,517.65
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,740.86,547.46
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,786.95,575.85
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,827.43,599.99
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,865.68,622.33
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,900.06,642.15
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,931.79,660.1
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,957.43,674.06
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,979.91,686.01
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,996.68,694.76
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,1010.01,701.46
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,1018.87,706.96
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,1024.21,710.44
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,1023.53,710.32
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,1019.31,708.17
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,1010.09,703.05
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,997.4,695.87
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,978.86,684.0
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,957.04,670.13
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,930.68,655.89
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,901.35,639.64
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,866.98,618.68
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,830.1,595.93
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,788.4,569.6
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,744.79,541.75
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,696.85,510.79
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,647.73,478.16
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,595.29,441.57
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,541.72,403.09
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,484.3,360.65
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,427.9,317.53
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,369.22,271.16
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,313.0,225.38
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,252.67,175.91
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,197.96,130.48
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,142.47,86.35
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,94.91,50.94
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,50.05,23.17
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,19.66,7.43
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.23,1.92
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,45.66,22.45
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,84.23,45.84
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,135.3,82.76
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,186.39,124.45
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,244.02,172.49
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,300.35,219.35
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,361.93,269.15
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,419.16,314.93
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,478.24,360.56
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,533.92,402.2
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,590.08,442.77
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,641.44,478.48
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,692.7,511.81
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,740.04,541.24
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,785.85,569.15
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,826.81,593.41
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,865.57,615.95
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,899.65,635.59
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,931.01,653.39
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,956.66,668.91
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,979.15,682.53
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,996.94,691.87
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,1011.28,699.16
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,1019.62,704.34
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,1024.45,707.51
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,1023.74,706.36
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,1019.5,703.17
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,1010.24,698.11
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,997.51,691.02
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,979.89,681.32
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,958.95,669.56
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,932.48,654.0
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,903.05,636.53
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,867.91,615.3
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,830.43,592.4
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,788.78,567.72
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,745.22,541.38
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,696.84,510.37
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,647.28,477.53
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,594.66,440.96
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,540.91,402.45
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,484.16,359.75
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,428.32,316.46
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,368.8,269.76
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,311.03,223.09
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,251.9,174.67
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,197.5,129.64
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,141.65,85.44
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,93.81,50.04
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,48.95,22.39
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,18.84,6.29
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.1,0.76
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,44.81,21.19
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,84.25,44.94
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,135.76,82.23
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,187.44,124.61
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,245.54,173.34
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,302.8,221.33
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,363.14,270.61
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,420.05,316.5
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,478.69,362.15
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,534.25,404.03
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,589.54,444.32
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,641.4,480.92
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,692.55,514.65
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,739.24,544.02
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,784.19,571.73
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,825.64,596.71
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,864.91,619.92
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,897.56,638.87
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,927.22,655.82
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,952.59,671.35
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,974.85,684.98
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,991.97,694.32
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,1005.68,701.62
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,1014.42,707.05
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,1019.69,710.47
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,1017.96,708.49
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,1012.76,704.51
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,1003.15,699.06
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,990.14,691.59
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,896.69,632.69
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,798.01,562.18
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,854.69,607.34
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,890.74,632.14
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,856.45,610.72
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,819.84,588.06
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,778.03,562.75
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,736.4,537.22
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,689.12,506.36
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,640.65,473.11
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,587.38,435.79
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,534.09,397.4
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,477.79,355.09
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,422.21,312.08
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,362.61,265.38
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,306.34,219.94
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,248.1,172.28
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,194.02,127.51
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,138.74,83.92
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,91.63,49.22
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,47.56,21.91
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.01,5.13
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,13.65,0.29
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,44.82,21.58
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,84.09,45.6
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,134.94,82.59
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,186.2,124.32
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,244.28,172.67
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,301.4,220.68
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,362.69,270.93
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,420.76,317.43
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,480.09,363.29
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,536.35,405.32
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,593.17,446.26
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,645.75,482.82
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,696.39,516.0
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,743.6,545.08
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,789.28,572.57
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,830.11,597.93
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,868.76,621.66
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,902.84,640.98
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,934.16,658.38
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,959.67,673.84
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,982.02,687.42
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,997.29,695.26
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,1009.02,701.02
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,1017.2,706.17
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,1021.92,709.33
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,1020.65,707.94
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,1015.92,704.55
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,1005.77,698.96
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,992.22,691.38
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,972.97,680.7
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,950.59,668.05
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,923.7,653.53
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,893.96,637.07
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,855.2,613.28
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,817.86,590.26
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,775.54,563.66
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,731.63,535.69
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,508.25,376.32
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,307.1,225.04
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,437.36,327.32
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,526.42,394.66
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,364.7,273.21
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,232.01,172.8
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,280.02,208.3
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,297.88,216.17
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,240.6,169.25
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,188.25,126.17
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,134.42,83.83
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,88.6,50.1
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,46.65,23.37
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.74,4.72
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.74,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,42.81,21.93
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,79.68,45.19
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,128.62,80.85
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,177.55,120.43
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,233.68,166.94
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,288.63,212.59
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,348.39,261.07
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,404.39,306.01
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,462.64,351.2
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,518.35,393.2
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,574.77,434.42
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,626.76,471.0
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,678.36,505.92
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,725.51,534.65
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,769.28,560.48
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,810.6,585.38
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,849.92,608.62
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,883.39,627.81
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,914.24,645.17
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,939.89,660.49
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,962.55,673.96
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,979.65,682.96
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,993.47,690.0
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,1002.46,695.22
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,1008.07,698.49
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,1006.77,696.56
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,1002.08,692.7
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,993.03,687.37
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,980.64,680.11
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,962.12,669.48
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,940.54,656.99
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,914.02,640.76
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,884.7,622.8
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,849.41,601.26
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,814.79,580.05
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,772.68,554.67
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,728.92,527.9
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,680.39,496.65
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,631.07,462.81
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,577.42,425.76
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,523.73,387.57
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,467.03,345.38
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,411.75,303.03
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,352.64,257.21
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,296.7,212.55
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,238.82,165.91
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,186.29,123.21
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,132.1,81.25
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,86.18,47.95
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,44.88,22.26
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.81,3.69
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.6,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,42.75,22.75
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,78.54,45.17
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,127.19,79.97
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,177.2,120.15
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,233.78,166.71
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,289.1,212.28
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,350.09,261.45
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,406.48,306.5
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,465.17,351.8
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,521.62,393.31
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,578.9,433.86
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,630.67,469.61
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,682.03,503.55
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,729.66,532.8
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,773.97,559.19
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,814.66,582.99
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,853.28,605.07
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,887.28,623.88
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,918.72,640.84
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,944.59,656.41
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,967.42,670.16
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,985.11,679.41
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,999.53,686.73
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,1007.62,691.74
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,1012.26,694.82
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,1011.93,693.99
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,1008.14,691.17
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,998.41,685.89
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,985.29,678.65
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,967.36,668.89
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,946.21,657.14
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,919.14,641.0
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,889.19,623.06
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,852.5,601.03
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,813.96,577.62
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,774.5,554.32
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,730.65,527.76
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,681.61,496.21
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,631.75,462.26
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,578.36,425.54
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,525.08,387.75
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,467.46,344.87
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,411.61,302.08
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,352.15,255.98
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,295.79,210.98
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,237.22,163.86
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,184.23,120.89
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,130.85,79.43
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,86.28,47.27
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,43.37,20.81
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.2,1.56
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,17.66,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,43.12,24.22
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,77.21,46.36
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,124.33,80.22
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,172.21,118.24
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,227.65,163.34
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,283.06,208.37
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,343.59,256.66
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,399.15,300.75
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,457.31,345.45
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,513.06,386.25
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,570.4,426.7
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,621.88,462.45
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,673.18,496.99
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,720.21,527.0
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,766.21,555.24
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,807.17,579.71
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,846.25,602.63
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,879.98,621.84
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,911.26,639.33
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,871.71,612.38
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,817.02,570.87
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,907.39,634.72
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,990.06,684.93
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,998.37,689.13
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,1003.35,692.0
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,1001.97,690.05
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,997.27,686.22
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,987.29,680.35
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,974.06,672.61
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,954.81,661.24
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,932.65,648.13
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,909.92,636.05
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,879.89,619.27
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,843.7,597.16
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,805.56,573.67
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,763.09,547.14
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,719.13,519.35
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,670.18,487.36
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,621.09,453.77
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,567.49,416.84
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,514.34,379.15
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,457.32,337.61
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,402.19,296.16
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,343.46,250.78
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,288.33,207.01
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,231.06,160.87
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,178.48,118.44
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,125.63,78.0
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,81.98,46.77
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,42.31,21.61
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,18.47,0.36
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.85,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,40.91,21.07
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,77.02,43.69
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,126.53,79.09
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,175.45,118.22
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,231.85,164.5
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,287.42,210.58
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,348.55,260.32
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,405.18,305.66
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,464.17,351.32
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,520.78,393.04
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,578.45,433.99
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,630.98,470.68
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,683.09,505.57
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,731.19,535.54
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,776.02,562.77
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,816.97,586.96
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,855.84,609.42
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,889.92,628.82
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,921.47,646.45
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,947.53,662.25
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,970.52,676.19
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,989.68,686.76
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,1005.64,695.42
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,1014.33,701.15
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,1019.49,704.87
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,1019.09,703.81
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1015.13,700.69
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,1005.65,695.42
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,992.69,688.12
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,974.34,677.84
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,952.69,665.51
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,826.69,584.46
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,698.39,492.68
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,775.99,553.76
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,823.44,587.96
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,781.03,561.98
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,736.76,534.89
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,688.37,503.65
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,638.92,470.51
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,585.9,433.48
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,531.76,394.53
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,473.18,350.45
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,415.92,306.08
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,356.29,259.24
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,298.71,212.68
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,238.91,163.93
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,184.56,119.32
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,129.63,76.37
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,83.54,43.23
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,40.47,17.75
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.66,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
