Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,14.88,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,40.77,21.04
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,77.17,44.23
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,125.57,79.09
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,175.12,118.78
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,231.32,164.96
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,286.55,210.89
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,347.32,260.52
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,403.78,305.9
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,462.63,351.69
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,518.25,393.07
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,575.22,433.98
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,626.99,470.45
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,678.38,505.51
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,726.07,535.57
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,772.64,564.31
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,810.52,586.76
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,848.75,609.16
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,882.83,628.84
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,914.4,646.74
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,939.98,660.7
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,962.56,672.75
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,980.53,681.92
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,995.26,689.12
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,1003.17,694.03
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,1007.67,696.99
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,1007.24,695.94
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,1003.38,692.9
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,994.11,687.75
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,981.47,680.64
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,963.06,670.01
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,941.46,657.44
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,914.02,640.9
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,883.77,622.58
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,849.07,601.56
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,812.01,578.86
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,769.88,553.57
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,727.98,528.08
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,679.3,496.67
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,629.7,462.79
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,575.35,425.07
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,521.12,386.26
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,443.06,327.77
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,374.47,275.66
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,321.07,234.56
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,269.06,193.29
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,215.52,150.08
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,166.05,109.95
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,116.99,72.07
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,75.17,41.78
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,37.7,18.24
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,16.05,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,9.34,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,16.02,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,32.97,18.81
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,58.82,38.69
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,90.09,62.69
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,123.41,89.33
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,159.29,118.04
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,213.43,159.46
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,275.94,207.3
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,338.75,255.42
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,407.92,307.62
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,484.97,365.04
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,574.33,430.16
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,626.31,466.17
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,677.87,500.39
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,723.85,528.72
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,770.04,556.61
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,810.73,580.58
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,849.34,602.84
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,882.1,621.03
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,912.14,637.33
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,938.34,653.18
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,961.52,667.19
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,976.3,674.66
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,987.57,680.09
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,995.85,685.61
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,1000.76,689.19
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,998.77,687.2
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,993.45,683.29
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,911.66,632.29
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,815.54,565.22
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,882.83,616.55
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,931.27,649.41
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,903.9,634.03
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,873.86,617.32
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,838.05,595.42
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,800.25,572.08
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,698.74,503.93
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,602.64,435.53
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,569.37,414.01
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,536.79,392.15
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,529.48,390.07
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,509.29,377.37
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,453.14,335.15
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,398.17,292.78
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,339.45,247.08
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,284.22,202.93
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,226.29,156.05
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,173.93,113.6
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,120.72,72.94
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,77.64,42.51
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,37.58,17.73
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,14.1,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,16.41,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,39.69,21.46
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,73.38,43.52
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,120.12,76.93
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,167.71,114.51
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,223.15,159.47
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,278.82,204.72
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,339.52,253.18
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,395.11,297.36
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,453.44,342.29
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,508.62,382.93
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,565.36,423.29
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,617.08,459.06
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,668.17,493.18
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,714.86,521.45
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,760.39,547.53
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,801.02,570.55
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,839.78,591.76
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,872.58,608.99
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,902.78,624.25
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,928.67,638.82
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,951.7,651.6
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,962.24,655.44
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,968.81,657.04
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,977.08,662.24
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,982.22,665.66
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,979.72,664.62
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,974.09,661.88
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,963.9,656.01
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,950.7,648.45
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,931.25,637.63
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,912.33,627.19
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,719.51,500.54
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,531.84,369.89
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,666.44,468.48
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,774.27,544.54
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,732.28,517.65
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,689.32,490.75
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,582.72,417.18
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,487.86,350.31
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,495.75,359.02
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,487.14,354.63
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,430.85,313.56
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,377.05,273.57
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,320.11,230.93
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,267.39,190.53
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,212.24,147.73
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,162.7,109.31
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,113.75,73.12
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,73.3,44.58
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,38.34,20.65
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.3,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.82,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.64,1.65
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,21.22,11.4
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,32.82,21.1
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,45.88,31.91
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,58.95,42.56
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,100.67,75.79
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,143.14,108.84
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,203.4,155.15
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,267.95,203.98
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,281.49,212.84
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,292.98,220.02
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,381.91,285.67
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,475.24,352.16
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,463.72,341.21
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,442.83,324.3
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,390.57,286.32
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,335.29,245.76
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,505.55,368.24
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,682.79,487.0
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,675.16,479.38
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,670.73,475.64
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,635.13,450.11
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,591.2,419.18
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,666.72,471.21
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,735.82,517.06
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,641.36,453.17
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,539.95,384.24
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,426.75,307.32
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,309.49,224.79
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,404.33,293.44
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,493.19,355.12
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,490.38,353.96
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,486.87,352.99
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,515.22,374.35
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,535.18,389.6
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,513.33,376.12
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,490.23,361.86
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,313.05,234.29
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,140.63,104.11
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,180.72,135.86
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,219.45,165.75
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,229.37,173.88
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,233.55,177.29
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,200.72,152.35
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,168.62,127.58
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,137.03,102.58
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,106.83,78.39
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,77.85,55.46
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,51.35,34.47
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,29.99,16.57
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,10.61,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,7.23,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,14.47,5.31
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,28.96,17.67
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,43.47,29.82
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,59.36,43.02
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,75.29,56.07
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,145.4,111.23
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,225.09,173.86
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,254.52,197.31
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,282.78,219.35
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,317.49,245.56
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,352.44,271.5
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,342.53,262.71
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,331.62,252.96
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,459.4,351.7
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,598.13,455.87
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,325.07,250.49
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,35.82,22.59
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,258.76,196.14
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,486.86,365.16
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,570.72,426.14
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,650.86,483.71
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,525.89,391.7
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,391.84,291.72
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,497.79,370.09
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,610.81,450.54
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,606.73,446.66
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,595.55,438.63
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,551.16,406.48
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,506.88,374.35
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,438.85,325.3
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,371.58,276.25
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,484.73,360.96
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,587.78,435.51
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,519.29,385.76
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,448.61,334.66
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,374.32,280.79
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,302.47,227.68
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,237.03,178.93
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,176.48,132.97
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,178.9,135.67
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,181.08,138.1
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,191.56,146.89
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,198.29,152.5
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,170.41,131.07
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,143.16,109.82
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,116.57,88.61
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,90.98,67.98
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,66.86,48.44
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,43.96,29.69
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,25.86,13.63
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,13.27,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,25.91,14.0
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,47.18,32.26
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,69.81,51.03
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,95.75,72.36
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,123.18,94.75
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,105.33,80.64
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,84.12,63.37
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,64.77,47.44
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,45.42,31.53
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,39.62,26.7
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,33.83,21.9
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,105.44,79.34
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,177.74,135.9
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,219.38,167.45
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,261.62,198.93
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,286.98,217.54
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,312.55,236.2
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,269.29,202.89
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,225.76,169.51
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,210.35,157.75
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,194.88,145.87
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,160.21,119.26
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,125.48,92.44
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,183.47,137.06
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,241.74,180.98
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,184.98,137.89
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,128.44,94.63
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,227.21,170.19
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,326.41,243.67
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,296.84,221.66
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,267.36,200.09
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,282.65,211.82
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,297.78,223.29
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,299.87,225.17
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,301.76,227.0
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,268.17,202.67
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,234.98,178.41
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,206.02,156.74
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,177.48,135.13
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,203.64,156.19
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,230.24,177.28
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,151.22,115.9
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,76.4,56.58
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,65.73,48.32
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,55.08,39.86
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,44.91,31.56
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,34.75,23.14
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,25.57,15.4
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,16.39,7.61
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,9.64,1.44
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.96,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.93,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.89,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.86,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,33.79,22.4
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,63.79,46.87
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,82.7,62.02
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,101.63,77.01
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,129.65,98.87
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,157.83,120.47
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,246.5,189.37
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,336.74,257.51
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,379.51,288.19
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,423.45,319.35
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,462.08,346.58
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,506.45,377.42
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,584.37,432.3
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,670.94,491.13
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,596.76,436.41
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,517.57,378.51
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,526.84,384.48
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,535.98,389.75
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,541.26,392.48
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,546.02,394.92
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,425.89,311.1
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,301.12,221.73
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,367.16,270.34
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,427.81,313.52
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,536.36,392.16
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,635.24,461.93
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,440.46,325.18
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,242.06,179.73
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,371.88,278.32
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,498.83,370.56
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,505.18,377.35
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,507.51,381.82
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,379.69,287.8
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,254.74,193.32
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,230.09,175.71
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,205.8,157.82
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,173.53,133.11
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,142.26,108.93
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,122.71,93.96
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,103.32,78.84
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,84.39,63.62
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,65.52,48.17
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,48.18,33.69
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,30.9,19.15
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,17.85,7.15
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.32,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,20.27,9.43
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,39.38,26.08
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,58.58,42.21
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,80.37,60.22
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,102.57,78.29
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,142.51,109.66
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,185.64,143.37
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,218.06,168.7
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,251.31,194.35
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,287.45,221.45
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,324.51,248.77
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,385.19,294.38
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,446.4,339.68
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,462.78,349.59
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,477.12,358.0
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,543.06,406.1
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,612.18,455.44
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,574.45,425.07
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,526.42,387.87
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,579.97,426.07
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,628.5,459.93
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,611.17,445.68
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,585.96,426.45
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,621.36,451.43
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,649.75,471.22
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,633.59,459.61
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,616.78,447.8
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,428.61,315.34
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,245.3,181.0
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,162.02,119.07
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,79.52,56.11
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,149.96,110.38
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,220.49,163.75
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,326.39,243.43
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,427.03,317.29
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,243.67,182.69
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,64.85,45.44
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,92.95,67.72
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,121.16,89.91
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,93.4,68.59
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,65.76,47.08
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,37.68,24.78
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,9.65,2.19
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,8.2,1.05
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.75,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,5.3,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.85,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.89,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.88,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,13.5,4.31
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,26.55,15.81
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,39.6,26.9
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,54.57,39.45
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,69.54,51.8
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,111.77,85.66
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,155.62,120.21
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,176.36,136.27
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,197.16,152.17
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,324.13,251.29
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,467.91,359.82
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,463.06,353.56
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,444.5,337.35
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,447.98,337.9
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,443.92,332.77
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,481.01,358.82
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,513.88,381.41
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,561.7,414.07
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,610.59,446.76
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,617.83,450.27
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,623.92,453.3
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,603.53,437.96
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,575.16,417.41
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,644.98,466.48
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,707.99,509.4
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,696.88,501.15
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,684.85,492.95
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,716.39,515.64
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,752.03,540.32
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,634.93,459.57
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,520.93,379.58
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,594.92,434.89
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,662.71,483.57
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,678.27,497.42
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,691.45,509.78
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,623.21,462.29
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,563.51,420.36
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,315.88,240.5
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,78.38,56.46
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,196.17,150.27
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,309.4,237.37
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,164.59,125.77
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,29.93,18.69
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,26.06,15.72
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,22.19,12.64
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.84,9.07
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,13.5,5.46
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.64,2.22
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.37,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,16.22,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,32.95,16.37
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,66.11,39.43
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,112.72,73.07
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,160.03,110.73
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,215.76,156.42
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,271.84,203.01
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,333.6,253.71
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,244.22,188.72
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,116.23,87.56
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,324.45,253.88
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,564.35,436.52
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,616.37,474.33
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,668.34,512.09
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,717.03,544.44
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,765.23,575.6
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,624.08,469.87
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,439.98,326.78
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,551.09,408.37
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,667.16,489.78
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,691.56,505.41
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,715.24,520.96
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,785.3,569.83
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,861.6,621.41
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,764.0,551.41
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,662.25,478.22
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,754.72,545.53
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,843.94,608.06
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,909.03,657.6
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,962.06,693.0
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,863.92,626.78
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,760.8,551.36
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,718.13,523.38
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,676.01,495.05
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,629.12,462.77
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,578.41,427.57
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,651.54,485.72
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,696.11,521.59
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,630.92,473.82
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,570.25,429.33
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,454.04,343.7
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,351.55,266.77
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,376.92,286.88
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,376.15,284.05
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,316.96,236.61
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,261.96,191.61
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,204.96,144.5
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,153.19,101.86
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,101.46,62.31
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,60.55,33.64
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,25.08,8.8
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
