Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,13.01,4.81
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,20.26,10.96
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,28.95,18.26
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,37.65,25.47
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,44.91,31.31
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,52.17,37.05
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,57.99,41.61
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,63.81,46.12
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,65.76,47.4
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,67.71,48.67
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,89.53,65.78
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,111.46,82.77
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,145.59,109.17
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,180.05,135.49
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,189.39,142.34
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,198.82,149.31
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,198.64,148.63
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,198.42,147.99
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,220.75,164.7
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,243.18,181.33
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,266.67,198.65
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,290.19,215.9
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,357.39,265.02
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,419.66,309.55
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,365.15,269.91
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,305.23,226.33
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,253.97,188.73
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,202.95,150.78
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,224.39,167.11
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,245.77,183.16
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,194.49,144.93
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,143.69,106.58
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,108.04,79.29
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,72.63,51.82
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,47.42,32.09
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,22.24,12.15
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.88,8.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.25
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,60.44,43.06
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,107.5,80.75
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,227.57,175.86
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,321.91,245.16
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,271.15,204.19
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,223.91,166.29
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,183.43,132.44
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,143.84,98.87
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,95.09,62.0
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,56.79,34.58
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,23.0,7.27
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.23
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.78,10.4
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,19.12
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,41.53,28.97
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,53.14,38.68
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,89.41,68.38
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,125.84,97.55
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,128.86,99.57
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,131.84,101.58
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,139.68,107.24
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,147.54,112.85
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,156.06,118.94
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,164.69,125.07
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,247.45,188.49
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,336.65,254.65
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,375.43,282.17
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,414.89,309.77
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,435.52,322.4
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,456.09,334.62
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,421.21,308.16
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,385.48,281.4
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,381.12,277.1
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,369.9,267.73
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,438.81,317.79
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,501.23,362.27
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,528.55,382.76
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,555.42,403.13
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,631.82,458.33
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,699.0,506.26
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,652.42,474.93
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,606.33,444.12
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,473.33,350.66
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,350.05,260.95
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,353.53,264.82
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,356.5,267.82
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,325.55,245.83
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,294.98,223.96
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,218.04,165.88
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,146.59,110.82
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,178.21,136.26
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,208.6,160.39
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,220.57,170.34
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,225.99,174.62
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,192.32,148.23
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,160.43,122.8
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,126.73,95.42
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,95.76,70.04
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,66.83,46.77
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,40.73,25.83
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,19.62,4.63
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,8.67,0.41
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,18.33,9.13
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,27.99,17.34
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,39.11,26.65
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,50.24,35.8
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,27.99,17.42
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.79,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,83.57,62.19
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,162.25,124.03
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,143.34,108.44
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,124.1,92.82
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,169.01,127.54
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,214.6,162.17
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,291.09,219.58
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,366.89,275.05
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,508.89,381.19
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,660.38,490.09
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,695.3,513.04
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,729.55,536.03
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,746.84,547.06
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,762.78,557.26
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,706.68,515.02
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,640.57,465.99
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,684.34,497.64
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,727.63,528.12
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,702.54,509.98
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,676.56,491.6
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,735.18,534.72
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,784.13,570.44
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,868.54,635.86
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,926.73,676.23
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,899.05,658.22
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,868.55,638.93
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,732.94,544.97
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,600.32,445.51
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,550.07,410.66
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,497.07,372.99
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,451.66,340.56
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,407.35,308.45
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,467.82,358.07
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,495.2,380.18
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,435.03,332.59
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,377.45,286.23
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,317.15,237.26
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,260.95,190.46
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,201.11,140.72
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,148.85,97.73
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,95.87,57.42
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,55.26,29.41
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,18.26,1.75
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,14.74,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,30.65,13.09
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,64.74,37.24
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,112.32,71.46
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,161.02,110.48
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,218.44,158.13
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,275.48,206.13
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,337.6,257.76
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,359.15,278.03
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,363.93,282.86
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,458.58,357.43
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,571.47,444.69
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,624.8,484.74
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,677.92,523.95
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,727.33,557.13
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,776.18,589.26
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,815.45,614.19
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,855.32,639.29
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,890.61,661.26
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,923.5,681.46
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,949.25,697.55
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,971.87,711.56
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,989.78,722.83
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,1004.27,731.95
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,1011.77,736.57
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,1015.71,739.01
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,1014.56,736.74
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,1009.85,732.28
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,999.6,725.48
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,985.87,716.54
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,966.32,704.24
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,943.54,689.87
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,915.24,671.53
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,884.05,651.27
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,844.75,625.48
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,806.6,600.38
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,762.09,571.63
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,715.99,541.47
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,664.07,505.37
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,611.81,467.06
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,555.8,425.65
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,500.31,383.58
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,439.7,335.85
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,381.66,288.96
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,320.03,238.85
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,262.63,191.04
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,202.28,141.18
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,148.7,97.36
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,95.55,57.11
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,54.37,28.83
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,17.85,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,12.78,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,30.1,10.6
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,67.93,35.28
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,120.46,72.64
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,172.52,115.15
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,232.69,165.9
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,291.21,216.1
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,355.82,270.43
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,415.61,320.49
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,477.52,370.76
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,535.29,415.83
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,592.91,459.41
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,646.54,498.57
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,699.45,534.5
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,748.2,566.32
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,795.35,596.52
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,836.8,623.61
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,875.87,648.89
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,910.09,669.41
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,941.38,687.82
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,966.63,703.29
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,988.54,716.61
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,1002.95,723.91
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1013.53,728.84
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1020.63,732.82
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1024.08,734.59
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,943.04,681.91
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,848.25,611.73
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,928.44,673.66
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,989.64,713.29
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,968.86,699.86
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,944.84,684.94
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,916.25,666.79
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,884.75,646.71
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,753.3,556.88
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,623.69,460.45
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,589.8,438.9
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,554.77,415.67
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,495.91,373.18
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,440.0,332.34
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,482.36,367.77
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,497.52,380.46
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,437.42,332.98
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,379.42,286.24
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,318.05,236.35
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,260.78,188.63
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,200.09,138.62
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,147.39,95.65
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,93.44,54.82
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,52.01,26.46
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,16.26,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,12.78,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,29.81,10.15
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,67.83,36.0
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,118.8,72.66
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,170.01,114.27
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,229.55,164.31
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,287.36,213.54
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,349.91,265.6
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,408.48,313.88
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,469.61,362.7
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,526.87,406.44
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,585.14,449.43
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,638.64,487.33
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,691.64,523.09
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,737.69,551.88
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,784.48,580.63
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,825.93,606.43
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,865.17,630.47
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,899.61,649.83
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,931.32,667.2
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,956.35,681.51
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,978.15,693.79
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,995.06,703.65
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,1008.53,711.49
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,1015.99,715.74
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,1019.85,717.95
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,1017.56,715.08
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,1011.64,710.18
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,1000.64,703.72
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,986.13,695.23
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,965.22,682.86
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,941.03,668.52
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,912.38,651.37
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,880.82,632.34
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,794.72,577.92
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,708.67,517.73
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,560.73,414.42
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,427.95,317.93
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,450.1,337.28
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,466.98,351.33
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,384.32,290.65
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,312.88,237.63
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,293.11,223.2
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,270.99,205.83
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,274.16,205.38
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,255.85,184.74
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,196.3,135.2
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,144.09,92.36
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,90.99,52.42
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,49.1,23.91
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,14.62,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,13.27,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,27.52,9.95
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,61.42,35.26
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,108.0,68.9
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,156.01,107.05
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,212.61,153.34
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,268.69,199.65
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,329.03,248.48
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,317.11,242.43
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,282.31,215.96
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,346.89,264.35
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,421.34,318.12
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,532.85,400.21
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,662.55,491.28
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,616.33,450.85
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,540.21,391.2
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,610.8,440.8
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,679.97,487.02
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,789.1,562.94
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,898.62,632.63
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,865.37,609.97
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,817.86,575.76
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,803.85,565.92
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,792.71,557.25
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,822.69,578.93
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,857.2,602.83
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,927.66,655.02
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,982.33,690.65
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,977.13,687.77
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,962.68,679.93
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,716.95,518.91
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,463.06,336.0
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,681.22,500.95
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,859.08,624.04
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,823.14,600.59
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,784.77,577.22
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,740.15,550.02
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,694.15,521.35
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,571.53,431.86
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,464.56,351.45
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,434.94,331.52
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,401.49,307.44
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,355.69,272.26
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,311.71,237.47
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,261.47,197.38
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,213.7,158.35
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,163.58,117.08
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,119.45,80.87
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,76.72,47.98
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,41.62,22.18
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,15.49,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,12.29,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,25.89,7.95
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,61.48,34.07
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,109.27,68.5
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,157.68,107.14
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,215.76,154.84
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,271.05,200.73
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,331.38,249.56
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,388.24,293.9
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,447.99,338.36
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,503.77,377.83
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,560.89,416.24
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,613.72,453.65
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,665.71,489.77
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,712.37,519.86
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,757.67,548.1
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,798.38,574.2
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,837.2,599.01
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,871.0,620.08
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,902.22,639.44
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,927.62,655.7
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,950.1,670.25
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,967.38,681.67
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,981.51,691.27
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,988.99,696.2
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,993.07,699.21
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,990.72,699.05
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,984.98,696.88
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,909.31,649.13
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,828.91,592.21
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,878.48,632.23
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,913.77,656.93
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,884.65,638.56
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,852.94,619.06
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,814.87,595.66
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,775.02,570.85
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,730.59,541.95
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,685.99,512.24
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,634.02,476.12
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,582.18,439.25
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,526.26,398.96
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,471.39,358.28
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,412.5,312.92
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,356.08,268.19
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,296.01,220.05
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,239.37,173.66
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,182.03,126.87
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,132.02,86.47
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,81.8,48.8
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,42.79,21.48
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.82,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,12.29,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,25.5,7.31
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,60.5,33.99
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,107.02,67.93
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,155.52,106.78
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,212.51,153.81
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,268.71,200.95
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,329.16,250.75
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,385.87,296.79
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,445.57,343.8
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,501.54,386.77
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,559.21,429.77
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,612.01,468.75
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,664.77,506.83
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,657.84,496.75
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,631.38,472.49
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,734.54,550.22
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,840.33,623.58
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,874.68,645.29
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,902.16,662.85
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,927.23,678.57
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,949.29,692.34
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,963.09,699.68
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,979.36,708.76
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,986.76,713.54
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,990.75,716.32
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,904.04,657.85
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,804.71,584.49
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,890.31,650.61
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,957.59,696.92
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,818.68,601.25
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,680.22,498.49
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,674.0,496.38
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,665.41,491.9
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,638.46,474.18
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,610.16,455.41
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,656.46,495.37
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,681.68,519.19
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,527.72,403.09
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,391.55,298.12
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,446.84,344.06
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,471.5,363.98
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,412.92,317.33
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,356.29,271.31
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,296.07,221.84
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,240.43,175.18
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,181.42,125.97
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,130.99,84.59
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,80.34,46.72
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,41.44,19.72
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,11.8,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,24.51,6.09
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,59.37,32.73
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,106.92,67.11
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,132.42,93.94
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,144.87,108.98
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,224.65,169.7
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,330.2,252.77
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,387.48,300.48
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,447.64,349.39
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,332.18,260.14
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,170.78,129.86
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,254.16,194.86
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,338.7,259.13
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,311.63,236.99
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,278.24,210.32
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,271.55,204.85
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,264.6,199.19
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,419.2,315.63
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,580.36,431.91
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,490.31,364.89
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,403.83,300.13
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,534.44,396.09
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,659.72,484.62
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,552.34,406.69
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,436.29,321.75
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,612.73,453.07
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,787.08,577.12
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,748.44,548.85
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,709.35,521.19
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,827.13,613.82
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,919.05,679.16
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,889.67,660.86
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,857.5,641.26
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,819.63,616.29
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,779.72,589.74
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,737.94,561.21
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,691.78,529.36
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,640.41,493.07
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,588.49,454.4
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,532.61,412.33
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,477.34,369.68
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,417.9,322.03
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,360.34,274.58
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,299.35,223.82
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,242.61,175.51
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,183.65,125.83
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,132.01,83.05
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,80.02,44.16
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,40.62,17.38
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
