Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,11.3,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,24.13,4.89
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,59.1,31.79
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,106.65,66.12
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,115.28,81.87
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,100.86,76.59
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,199.95,151.0
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,330.44,252.34
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,333.41,258.11
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,308.92,239.67
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,351.95,272.37
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,395.99,304.92
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,464.24,356.3
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,533.88,407.86
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,557.95,423.12
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,578.9,435.98
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,638.56,479.41
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,706.39,527.66
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,656.67,487.71
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,598.06,441.7
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,625.22,460.86
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,652.13,479.35
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,643.83,471.63
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,634.21,463.24
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,718.5,524.09
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,795.38,578.45
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,739.37,538.07
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,675.42,492.63
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,498.55,367.58
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,311.09,230.06
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,329.54,244.38
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,354.12,262.63
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,504.27,376.38
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,646.34,480.32
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,576.17,429.44
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,514.63,385.02
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,547.72,412.22
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,566.43,428.15
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,541.95,411.25
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,509.36,388.25
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,463.38,354.74
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,416.28,319.5
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,359.31,275.16
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,305.07,232.1
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,252.35,189.84
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,202.01,148.8
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,152.65,108.4
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,108.96,73.11
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,66.89,41.32
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,33.25,15.75
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.32,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,20.49,3.67
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,50.37,30.68
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,90.11,60.54
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,130.55,92.19
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,180.96,133.02
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,219.84,166.47
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,258.49,198.5
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,256.9,198.36
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,243.03,187.04
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,262.15,200.99
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,280.18,213.68
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,375.82,285.99
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,476.15,359.65
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,608.56,459.1
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,752.04,561.25
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,793.22,587.11
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,832.57,612.24
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,768.79,564.62
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,682.7,498.03
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,616.23,450.1
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,544.77,397.72
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,538.35,392.21
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,531.25,385.96
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,591.67,428.81
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,644.41,465.59
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,818.14,593.53
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,971.82,698.2
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,687.18,503.99
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,387.17,282.87
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,464.21,340.59
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,546.0,399.1
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,630.69,462.08
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,700.77,513.71
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,663.35,487.82
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,625.61,462.16
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,658.68,490.24
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,672.73,503.88
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,568.22,427.11
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,475.78,358.28
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,475.25,360.25
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,458.7,348.53
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,400.11,302.75
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,344.05,257.97
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,282.21,208.41
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,227.08,163.22
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,169.73,116.66
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,120.15,77.1
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,71.48,41.36
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,34.25,14.34
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.81,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,22.18,2.49
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,57.45,31.91
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,103.82,65.83
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,152.07,104.26
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,208.92,150.87
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,263.55,196.45
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,325.22,246.79
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,382.28,292.58
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,442.46,339.36
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,498.17,380.81
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,555.47,422.0
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,607.89,459.93
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,660.39,497.01
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,708.72,529.19
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,754.81,558.0
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,795.87,584.14
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,835.09,608.83
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,767.0,557.62
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,676.52,487.99
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,811.55,587.02
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,947.53,676.88
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,962.83,685.35
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,974.83,692.93
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,981.34,696.73
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,984.5,698.59
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,982.32,697.67
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,976.79,694.8
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,915.65,655.25
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,849.45,607.38
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,882.48,635.28
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,902.21,649.76
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,872.29,630.53
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,839.91,610.07
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,770.15,564.04
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,700.92,515.07
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,562.09,416.75
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,438.14,326.1
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,287.55,215.93
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,147.76,109.58
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,140.4,104.74
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,133.06,99.62
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,116.9,87.35
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,100.78,74.98
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,84.21,62.19
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,67.69,49.16
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,52.18,36.68
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,36.7,23.98
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,23.16,12.68
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.64,0.57
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.9,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.57,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,34.03,21.08
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,57.09,40.48
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,85.57,63.38
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,116.56,88.29
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,140.36,107.71
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,163.78,126.26
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,163.33,125.76
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,158.75,121.67
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,324.79,252.56
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,515.39,395.82
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,550.35,417.99
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,579.98,436.33
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,462.1,346.94
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,320.04,237.69
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,348.54,258.49
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,377.34,278.48
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,519.87,380.64
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,668.63,481.11
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,654.62,469.02
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,644.88,461.13
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,795.12,566.07
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,938.58,660.25
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,945.3,663.23
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,949.12,666.15
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,906.3,636.89
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,863.02,607.07
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,739.42,524.42
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,617.21,440.44
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,643.54,461.34
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,673.68,483.39
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,750.66,541.3
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,811.87,587.38
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,781.44,568.93
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,747.51,548.58
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,701.81,519.57
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,655.33,489.29
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,411.54,312.28
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,185.68,138.88
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,331.69,254.95
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,443.94,338.84
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,384.09,291.66
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,328.94,247.76
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,269.94,200.45
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,216.15,156.49
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,159.61,110.73
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,111.42,72.61
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,64.16,37.66
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,27.88,9.18
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.83,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,20.22,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,54.5,30.65
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,100.63,64.61
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,148.27,102.52
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,204.61,148.67
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,259.33,193.85
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,321.87,244.39
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,332.75,255.73
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,325.16,250.49
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,295.61,226.92
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,254.81,193.73
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,360.34,273.65
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,471.17,354.22
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,606.64,454.17
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,752.98,555.94
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,793.93,580.8
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,833.04,605.13
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,867.04,624.7
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,898.7,642.61
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,826.44,591.96
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,734.58,523.98
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,847.2,605.58
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,958.45,679.7
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,850.21,605.12
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,733.01,521.72
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,707.31,504.62
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,688.12,490.94
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,749.62,535.65
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,806.02,575.85
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,849.85,609.78
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,887.02,637.27
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,856.19,618.11
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,823.16,597.97
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,786.49,575.56
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,747.82,551.33
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,701.82,521.7
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,655.02,490.77
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,604.63,455.78
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,554.01,419.66
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,497.87,378.91
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,443.22,338.04
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,381.86,290.35
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,325.88,245.61
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,266.53,197.83
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,212.53,153.61
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,155.58,107.89
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,106.89,69.77
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,60.97,35.75
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,25.06,6.34
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,18.56,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,52.33,30.17
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,96.18,62.81
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,143.55,100.19
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,198.62,144.81
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,252.27,189.02
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,311.84,237.44
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,367.71,282.22
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,427.09,328.57
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,481.53,370.12
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,539.99,413.48
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,591.98,451.58
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,644.38,489.13
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,640.77,481.87
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,621.56,463.44
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,717.04,533.96
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,818.95,605.69
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,852.73,625.45
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,884.42,644.13
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,910.1,660.07
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,933.11,674.3
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,877.79,633.53
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,817.06,586.61
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,808.5,580.77
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,804.16,577.26
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,893.78,643.34
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,968.36,693.65
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,869.34,626.48
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,764.45,550.79
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,744.8,539.06
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,723.81,525.8
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,612.59,447.76
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,513.01,376.23
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,647.51,480.41
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,751.14,558.7
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,705.38,527.95
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,658.76,496.51
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,607.3,459.98
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,555.66,422.47
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,498.88,380.72
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,443.6,338.93
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,384.16,292.27
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,326.05,245.55
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,265.82,196.79
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,211.09,151.73
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,154.35,105.8
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,106.1,67.74
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,59.33,33.61
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,24.06,3.75
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,21.07,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,56.3,28.57
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,106.05,63.9
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,156.99,105.0
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,217.25,155.42
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,274.69,204.66
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,338.08,258.01
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,355.33,274.98
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,350.35,271.7
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,360.01,278.31
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,357.35,274.5
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,419.9,321.28
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,491.61,373.65
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,504.34,380.7
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,518.68,388.82
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,457.65,342.17
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,384.39,286.15
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,519.22,385.7
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,659.91,485.06
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,732.28,536.77
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,813.42,593.74
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,904.36,661.25
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,985.02,713.75
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,906.16,660.21
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,803.98,583.51
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,818.13,593.82
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,836.67,606.2
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,904.42,660.26
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,952.71,693.84
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,861.49,633.06
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,763.94,560.74
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,508.11,378.98
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,253.17,187.65
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,253.06,188.45
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,252.85,188.69
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,232.96,174.43
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,213.28,160.25
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,232.95,176.05
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,254.72,193.27
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,285.05,218.22
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,303.88,233.56
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,264.76,203.15
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,226.0,172.52
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,233.97,175.22
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,218.36,155.68
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,159.29,106.77
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,108.52,66.21
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,59.34,31.37
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,24.13,0.72
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,22.37,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,51.32,28.43
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,100.08,62.13
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,149.06,100.97
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,209.01,150.24
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,253.71,189.82
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,297.89,227.65
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,307.86,237.7
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,302.42,233.51
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,423.52,328.48
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,567.34,438.65
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,619.98,477.52
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,672.25,515.13
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,615.48,467.2
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,523.14,392.18
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,682.36,514.67
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,846.28,629.82
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,879.2,648.85
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,909.4,666.73
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,933.99,682.16
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,955.36,695.52
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,971.45,705.75
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,984.04,713.84
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,990.07,717.49
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,992.48,718.95
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,716.41,529.41
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,412.43,301.34
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,494.35,362.48
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,582.26,425.42
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,639.57,468.37
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,699.29,512.46
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,635.93,468.32
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,568.49,421.2
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,671.84,503.01
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,745.77,560.91
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,699.54,528.67
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,652.43,495.21
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,600.82,458.01
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,549.09,419.9
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,492.14,377.45
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,436.74,335.01
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,376.27,287.03
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,317.76,239.6
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,257.14,190.29
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,202.69,145.39
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,145.14,99.38
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,97.39,62.58
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,52.94,30.22
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,20.39,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,9.34,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,18.67,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,52.07,28.38
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,98.15,61.89
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,146.08,99.73
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,203.97,147.27
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,260.55,194.78
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,322.04,245.69
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,347.37,268.1
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,358.71,277.54
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,449.54,348.28
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,555.93,429.34
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,608.5,468.29
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,661.08,506.59
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,707.82,538.43
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,754.72,569.04
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,796.1,596.41
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,835.57,622.25
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,677.02,505.08
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,476.78,351.24
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,618.04,455.95
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,764.45,559.41
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,796.29,580.01
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,833.95,604.8
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,772.57,559.95
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,707.7,512.8
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,856.2,624.23
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,977.71,706.66
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,965.55,697.89
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,950.0,688.0
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,927.47,673.88
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,901.93,657.86
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,872.01,638.68
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,843.34,620.36
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,664.32,494.45
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,494.25,366.54
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,596.6,448.06
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,664.07,501.3
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,611.71,463.05
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,558.54,424.04
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,500.99,381.37
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,444.79,338.52
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,382.61,289.41
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,324.35,242.28
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,262.7,192.34
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,205.88,145.63
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,147.43,98.9
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,99.3,61.82
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,52.79,28.59
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,19.33,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,16.58,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,49.37,28.29
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,94.49,61.87
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,142.78,99.62
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,200.43,146.25
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,256.71,192.52
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,323.61,247.06
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,381.77,294.32
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,443.53,343.05
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,503.16,389.02
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,566.07,436.16
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,619.91,476.06
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,672.69,514.34
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,723.33,548.32
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,773.56,580.75
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,815.25,608.0
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,854.87,633.65
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,885.4,651.96
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,917.57,671.31
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,942.71,687.0
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,964.68,700.68
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,980.43,708.93
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,992.73,715.04
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,999.03,718.83
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,1001.77,720.49
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,997.95,716.92
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,990.59,711.23
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,977.75,703.31
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,961.51,693.3
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,938.73,679.12
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,912.91,663.01
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,886.08,646.01
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,851.87,624.07
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,811.57,598.19
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,769.34,570.79
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,722.0,540.52
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,673.47,508.62
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,618.94,469.36
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,565.23,429.8
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,507.02,386.49
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,450.11,342.92
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,387.08,293.54
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,327.74,245.7
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,265.28,194.58
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,208.9,147.71
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,147.59,98.48
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,98.28,60.42
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,51.2,26.9
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,18.18,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.37,0.0
