Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,14.61,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,46.75,27.12
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,89.43,59.72
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,135.78,95.82
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,191.79,140.86
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,248.59,187.17
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,312.63,239.19
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,369.09,284.88
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,429.5,332.47
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,490.37,379.31
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,552.94,426.24
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,605.85,465.54
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,659.02,504.18
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,709.66,539.44
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,758.73,571.31
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,799.76,598.32
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,838.9,623.85
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,874.98,645.85
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,908.97,666.24
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,934.11,681.74
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,956.19,695.26
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,972.04,703.62
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,990.33,713.65
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,996.62,717.39
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,999.3,719.02
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,996.33,715.7
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,989.75,710.23
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,976.66,701.86
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,960.09,691.38
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,938.27,677.88
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,913.26,662.35
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,882.45,642.75
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,848.88,621.3
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,808.03,595.09
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,768.39,569.53
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,721.64,539.71
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,673.56,508.53
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,619.79,469.95
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,565.78,430.22
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,507.74,386.95
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,450.46,342.98
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,388.22,294.07
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,329.05,246.09
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,266.35,194.44
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,209.39,146.68
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,148.9,97.5
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,98.47,58.15
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,49.55,23.78
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,18.57,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,16.65,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,49.32,26.02
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,95.36,59.4
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,89.29,61.99
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,63.87,46.83
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,81.9,61.44
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,99.98,75.7
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,89.12,66.74
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,78.34,57.89
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,207.29,159.93
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,348.28,266.55
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,381.52,290.36
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,414.85,314.51
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,519.43,392.05
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,628.34,470.34
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,728.01,543.56
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,827.83,612.57
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,861.75,634.16
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,893.34,654.75
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,821.65,603.7
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,730.52,534.57
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,858.99,630.25
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,973.24,705.37
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,979.8,708.83
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,982.85,711.08
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,960.51,696.99
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,923.49,670.19
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,943.06,687.31
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,944.69,689.04
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,922.99,674.32
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,898.12,657.73
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,821.02,607.02
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,739.66,547.96
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,757.41,565.83
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,757.21,567.49
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,542.93,412.77
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,343.01,259.28
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,378.73,289.05
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,404.78,310.04
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,373.16,286.98
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,338.71,261.11
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,337.93,259.24
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,318.46,240.12
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,256.67,188.84
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,200.68,141.68
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,141.27,93.21
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,91.88,54.76
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,45.63,21.56
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,15.05,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,17.81,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,50.21,25.83
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,98.05,61.07
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,147.81,101.16
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,208.63,151.85
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,265.26,199.8
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,327.66,251.27
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,386.2,298.87
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,447.92,347.15
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,504.68,389.3
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,562.59,430.46
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,616.12,468.88
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,668.57,505.46
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,716.63,536.37
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,763.43,565.34
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,805.08,590.36
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,844.76,613.76
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,878.62,633.09
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,909.86,650.6
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,934.44,665.12
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,955.93,677.76
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,973.15,687.12
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,992.88,698.12
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,999.58,701.84
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,1002.6,703.58
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,999.84,702.59
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,993.39,699.48
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,980.4,691.83
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,963.86,682.12
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,942.33,669.96
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,917.44,655.69
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,885.88,636.59
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,851.47,615.62
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,810.16,590.41
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,767.19,563.79
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,723.13,535.7
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,674.67,504.21
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,621.03,467.1
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,566.85,428.31
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,508.01,385.08
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,450.16,341.14
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,388.83,292.67
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,329.94,244.6
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,266.08,192.54
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,207.78,143.88
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,147.31,94.45
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,96.47,54.66
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,46.53,19.56
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,14.58,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,17.74,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,51.65,24.96
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,101.71,61.15
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,153.49,102.44
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,215.11,153.23
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,272.32,201.32
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,334.69,252.41
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,394.46,300.76
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,457.15,349.83
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,513.8,392.22
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,570.71,433.35
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,624.72,472.1
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,678.41,509.54
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,725.95,539.26
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,772.05,567.5
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,631.76,466.34
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,445.88,326.88
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,681.72,501.98
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,911.59,653.54
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,935.89,666.41
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,957.01,679.46
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,972.38,687.64
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,984.32,693.79
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,989.77,696.88
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,991.65,697.94
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,870.24,619.59
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,730.83,520.69
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,851.7,610.73
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,949.32,675.02
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,925.49,660.04
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,903.45,647.37
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,870.96,627.47
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,835.89,605.86
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,795.54,580.61
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,753.4,553.96
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,705.51,524.13
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,656.54,492.22
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,603.12,454.44
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,549.07,415.26
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,490.09,371.87
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,432.6,328.24
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,370.52,279.27
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,312.14,231.93
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,249.99,181.39
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,194.05,135.18
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,133.58,87.1
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,85.35,50.46
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,40.59,17.44
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,11.4,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,46.72,24.12
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,95.47,58.81
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,144.91,97.87
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,205.59,147.5
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,213.04,160.22
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,201.5,154.46
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,249.32,192.13
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,300.81,231.88
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,312.89,239.98
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,315.89,240.72
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,385.82,292.24
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,456.58,342.68
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,486.79,362.06
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,516.08,380.61
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,462.09,339.68
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,395.58,289.9
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,439.41,320.33
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,484.02,350.0
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,496.6,357.85
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,508.83,365.71
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,542.6,388.05
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,584.45,415.21
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,643.98,456.36
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,703.07,496.48
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,600.19,426.5
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,489.36,350.26
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,459.05,330.57
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,428.82,310.09
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,547.3,396.41
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,659.84,475.26
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,757.76,548.99
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,827.19,597.94
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,787.76,573.34
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,743.33,546.01
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,695.74,515.71
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,647.09,483.29
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,593.82,446.18
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,539.94,407.52
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,481.61,364.72
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,424.84,321.69
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,362.44,273.18
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,303.98,226.25
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,242.37,175.9
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,185.98,129.24
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,127.81,82.96
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,80.73,47.31
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,36.36,14.41
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,14.26,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,46.37,22.68
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,93.19,57.09
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,141.73,95.35
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,201.34,143.95
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,257.49,190.76
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,320.0,241.88
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,329.19,252.05
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,317.32,243.45
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,423.46,325.39
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,550.6,420.73
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,603.53,459.13
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,656.43,497.14
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,557.36,419.97
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,415.78,309.77
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,618.47,464.26
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,825.32,609.28
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,858.06,627.94
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,888.17,646.14
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,912.44,661.45
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,933.71,674.9
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,733.17,535.75
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,497.7,361.42
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,747.08,547.61
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,971.93,699.36
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,836.86,605.05
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,685.39,493.81
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,708.92,512.99
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,722.37,524.53
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,812.2,593.66
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,882.06,643.21
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,849.74,622.07
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,814.96,599.92
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,694.79,516.35
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,582.52,433.24
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,526.18,394.31
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,472.14,356.03
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,517.12,393.4
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,537.06,410.3
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,478.51,366.01
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,421.49,321.94
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,361.93,274.15
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,304.94,227.08
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,242.82,175.75
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,186.91,129.0
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,129.36,82.48
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,81.44,45.58
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,34.6,11.26
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,9.52,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,40.8,21.14
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,80.52,52.41
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,126.33,88.47
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,180.03,131.6
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,232.46,174.1
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,293.11,222.15
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,347.82,264.79
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,406.27,309.03
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,460.7,349.05
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,517.51,389.56
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,568.22,425.2
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,619.64,460.52
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,598.84,442.28
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,559.42,411.0
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,671.0,492.27
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,789.88,575.19
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,821.16,594.26
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,850.34,612.57
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,724.61,522.65
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,575.92,414.98
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,507.82,367.29
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,446.18,322.72
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,696.99,505.46
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,926.99,662.14
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,659.61,477.87
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,372.47,270.03
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,643.65,470.88
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,884.0,636.07
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,856.68,616.2
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,827.59,597.32
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,794.8,576.34
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,761.99,555.1
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,734.71,538.79
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,701.88,518.35
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,655.02,487.38
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,607.82,455.49
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,553.69,417.25
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,502.28,379.96
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,445.45,337.92
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,390.89,296.5
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,333.85,251.8
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,279.77,208.31
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,220.79,161.23
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,168.24,118.82
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,113.84,75.57
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,69.34,41.34
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,28.21,7.48
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,13.31,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,45.33,21.22
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,91.93,55.78
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,140.76,94.16
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,200.75,142.65
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,257.32,188.55
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,319.97,237.43
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,377.67,282.81
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,438.59,329.19
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,495.12,370.98
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,552.77,412.26
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,605.6,448.12
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,658.43,482.81
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,588.05,428.16
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,483.61,349.53
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,652.93,472.22
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,829.72,587.51
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,862.62,603.61
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,892.84,619.72
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,916.64,633.12
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,937.4,644.78
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,951.66,652.27
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,968.57,661.5
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,974.16,665.39
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,976.21,667.44
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,971.72,666.63
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,963.71,663.81
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,950.79,657.26
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,934.49,648.74
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,911.9,636.39
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,886.16,622.1
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,854.54,604.62
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,824.16,587.7
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,782.76,563.3
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,739.68,537.41
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,692.42,507.81
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,644.03,476.01
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,590.38,438.94
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,537.19,401.05
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,478.46,358.33
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,421.16,315.21
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,359.41,266.81
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,301.04,219.66
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,238.86,169.63
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,183.08,123.97
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,124.28,77.42
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,76.12,41.18
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,27.14,3.55
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,13.99,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,46.44,20.42
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,95.56,56.73
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,145.67,96.52
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,205.75,145.94
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,262.59,193.44
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,324.9,243.95
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,383.51,290.21
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,445.11,336.38
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,501.53,375.47
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,558.73,412.36
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,610.68,447.65
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,663.02,482.16
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,709.11,510.35
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,753.48,536.87
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,655.22,468.45
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,521.27,372.05
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,706.52,505.06
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,893.64,624.72
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,918.11,637.54
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,939.5,650.53
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,953.48,659.13
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,964.03,665.85
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,969.96,669.15
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,972.41,670.52
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,968.35,669.68
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,960.81,666.84
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,946.94,659.48
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,929.75,650.19
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,906.01,635.56
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,879.29,619.11
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,847.14,601.14
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,812.51,581.44
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,768.63,554.77
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,725.57,528.3
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,677.6,497.12
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,628.86,464.07
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,574.57,426.59
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,520.62,388.25
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,462.31,345.91
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,405.89,303.59
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,344.73,255.94
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,287.36,209.98
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,224.54,159.99
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,170.12,116.02
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,113.6,71.91
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,68.05,37.96
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,25.59,0.7
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,10.75,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,42.52,19.58
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,87.47,54.0
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,135.25,91.56
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,193.06,138.74
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,248.18,184.67
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,311.29,236.2
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,368.22,282.02
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,428.66,329.12
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,484.54,371.37
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,541.91,413.34
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,594.29,449.95
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,646.78,485.37
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,693.15,515.65
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,738.36,543.53
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,778.79,568.08
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,815.08,589.48
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,847.58,606.88
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,877.59,622.34
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,901.52,634.25
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,922.54,644.09
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,946.93,654.36
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,963.04,659.21
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,909.63,624.85
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,839.08,574.69
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,842.02,576.01
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,842.71,575.04
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,896.11,614.17
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,929.66,634.92
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,827.45,572.09
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,713.91,495.98
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,692.6,486.46
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,669.27,474.29
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,620.9,444.08
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,573.45,413.9
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,617.81,449.95
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,637.88,467.79
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,583.67,430.47
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,530.06,393.01
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,471.15,350.86
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,413.75,308.2
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,352.02,260.25
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,293.76,213.45
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,231.28,163.08
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,175.53,117.48
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,117.13,71.82
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,69.58,36.44
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,24.44,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
