Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,340.04,266.35
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,401.37,319.27
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,465.4,372.65
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,524.92,420.19
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,585.36,466.74
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,637.91,506.3
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,691.74,544.61
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,740.36,577.3
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,787.35,608.35
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,828.4,634.74
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,866.93,659.09
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,900.01,679.43
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,930.0,697.54
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,954.46,713.22
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,975.4,726.59
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,989.09,734.03
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,998.95,739.05
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,1004.29,742.39
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,1005.74,743.33
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,999.87,738.1
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,990.16,730.52
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,975.26,720.83
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,956.69,708.82
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,932.13,693.14
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,904.17,675.22
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,870.04,654.13
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,833.04,630.92
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,790.07,602.12
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,745.03,571.64
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,694.87,538.06
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,645.73,503.21
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,588.36,459.78
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,530.8,415.01
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,468.43,365.44
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,407.6,315.54
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,341.34,260.11
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,279.36,206.69
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,212.4,149.6
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,153.47,99.35
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,91.15,50.3
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,42.15,3.01
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,12.94,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,33.69,1.33
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,94.59,54.07
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,148.81,99.09
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,214.36,155.47
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,275.76,210.21
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,342.72,268.59
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,404.96,321.41
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,469.88,374.08
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,528.92,419.16
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,588.61,462.31
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,643.51,502.09
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,695.06,537.48
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,743.33,568.39
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,789.81,597.49
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,830.33,622.68
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,868.3,645.87
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,901.02,664.06
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,930.58,679.98
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,954.38,693.39
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,974.68,704.59
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,988.72,710.51
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,999.02,714.2
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,1002.79,716.26
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,1002.68,716.15
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,997.2,712.42
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,987.88,706.47
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,971.44,696.73
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,951.35,684.86
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,926.3,670.15
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,897.9,653.17
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,863.36,632.67
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,826.01,610.11
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,783.2,583.6
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,738.23,555.23
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,688.07,523.38
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,636.62,488.54
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,581.83,448.37
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,524.61,405.16
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,462.39,357.03
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,401.71,308.35
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,336.57,254.14
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,275.31,201.59
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,208.54,145.33
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,149.67,95.65
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,88.07,47.54
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,39.77,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,12.07,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,10.12,2.81
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,14.46,6.58
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.81,10.29
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,23.16,13.93
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,57.01,42.12
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,91.23,69.89
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,197.92,155.36
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,315.54,245.24
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,280.31,216.55
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,239.61,184.01
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,285.95,219.05
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,328.32,250.14
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,422.97,320.0
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,515.16,385.49
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,531.1,394.36
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,546.11,403.14
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,651.37,478.3
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,759.55,551.87
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,869.77,629.02
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,967.98,689.38
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,778.73,563.59
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,562.63,408.45
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,630.24,458.46
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,704.31,508.72
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,699.76,505.67
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,693.47,502.39
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,795.2,578.52
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,865.03,625.58
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,653.76,483.75
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,444.45,330.54
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,508.29,382.17
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,554.58,418.56
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,357.49,273.81
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,163.92,124.37
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,201.41,155.11
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,232.65,179.93
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,203.44,157.6
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,174.67,135.35
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,144.92,111.6
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,115.97,88.07
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,86.96,64.54
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,59.48,41.97
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,35.48,21.61
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,30.08,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,79.77,46.97
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,130.33,87.85
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,193.43,140.03
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,252.18,189.68
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,317.35,243.27
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,377.77,292.14
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,441.77,342.03
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,499.98,385.9
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,559.46,429.12
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,613.54,467.98
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,667.54,505.75
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,713.13,536.64
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,758.95,566.01
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,800.29,592.62
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,839.58,617.71
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,871.4,636.54
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,900.39,653.51
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,924.35,668.54
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,945.16,681.65
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,963.83,692.18
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,985.22,704.49
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,989.22,706.62
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,989.42,706.71
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,983.88,702.65
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,974.57,696.4
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,958.26,686.63
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,938.38,674.75
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,912.86,659.88
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,884.13,642.92
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,849.75,621.69
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,812.68,598.57
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,766.88,569.78
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,722.79,541.76
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,671.76,508.75
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,619.78,472.7
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,562.58,430.81
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,505.65,387.82
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,443.82,340.01
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,383.45,291.76
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,318.19,238.43
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,257.61,187.43
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,191.69,132.72
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,134.67,85.59
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,75.39,39.96
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,29.41,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,28.96,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,76.21,44.59
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,125.47,84.06
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,187.41,134.93
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,245.12,183.64
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,309.39,236.73
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,368.61,285.74
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,431.44,336.26
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,490.27,381.8
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,551.25,427.55
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,604.25,466.07
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,657.13,503.41
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,703.08,534.53
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,749.22,564.16
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,789.55,590.55
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,827.78,615.39
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,746.26,555.3
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,642.01,475.28
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,659.34,487.71
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,675.5,498.49
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,686.0,504.56
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,695.26,509.85
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,710.93,521.26
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,725.27,531.76
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,844.56,619.51
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,944.99,686.07
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,928.86,675.12
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,909.42,663.11
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,884.39,647.84
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,856.37,630.59
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,821.68,608.47
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,784.57,584.62
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,741.09,556.43
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,696.05,526.82
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,647.78,493.58
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,597.28,457.74
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,539.86,415.09
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,483.25,371.88
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,422.17,324.24
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,363.63,277.2
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,299.48,224.83
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,240.47,175.43
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,176.88,123.04
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,121.8,78.09
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,66.8,35.42
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,23.41,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,25.83,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,63.8,37.89
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,112.05,76.12
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,170.0,123.23
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,184.17,140.01
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,186.82,145.14
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,290.74,227.72
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,414.6,325.53
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,408.45,320.57
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,381.59,298.07
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,354.12,275.62
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,317.19,245.07
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,289.25,222.26
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,253.36,193.25
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,362.99,277.61
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,478.38,363.61
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,415.07,314.81
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,356.29,269.34
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,630.97,482.38
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,892.76,668.77
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,814.57,608.68
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,721.2,535.98
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,834.49,622.68
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,932.55,690.26
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,926.37,683.92
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,916.77,676.21
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,901.38,665.86
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,882.77,653.48
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,857.92,637.01
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,830.11,618.6
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,796.15,596.01
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,759.9,571.81
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,717.86,542.37
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,674.23,511.74
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,626.38,477.37
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,576.55,440.83
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,521.67,399.91
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,467.43,358.37
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,407.09,311.27
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,349.4,264.92
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,286.76,213.43
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,229.34,165.27
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,166.61,114.29
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,112.81,71.11
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,60.45,30.8
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,19.95,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,26.78,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,69.33,39.99
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,117.16,77.86
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,177.09,126.49
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,235.4,175.22
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,300.81,229.22
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,359.52,277.6
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,422.02,327.49
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,348.21,270.86
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,242.04,185.7
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,353.42,272.14
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,477.17,364.51
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,512.13,387.87
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,546.15,410.47
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,676.82,507.18
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,815.54,601.54
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,847.37,619.13
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,876.54,635.62
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,898.8,648.79
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,917.88,659.97
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,929.35,665.42
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,943.0,672.42
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,946.13,674.16
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,945.66,673.85
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,940.12,670.49
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,931.02,665.04
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,914.68,655.1
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,895.0,643.14
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,869.7,626.74
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,841.37,608.41
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,807.3,588.67
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,774.49,569.55
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,732.01,542.45
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,687.7,513.78
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,638.13,480.03
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,587.73,443.92
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,531.98,403.08
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,476.67,361.31
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,416.44,314.76
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,357.89,268.06
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,294.62,216.62
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,236.27,167.92
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,172.09,115.61
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,117.54,71.71
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,61.67,28.92
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,19.59,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,26.55,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,70.23,39.36
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,118.37,77.46
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,180.07,127.36
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,240.23,177.57
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,310.04,235.43
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,368.95,284.24
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,431.31,334.19
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,405.27,314.29
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,345.93,266.72
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,393.0,301.86
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,447.75,341.46
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,592.49,451.51
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,749.68,562.64
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,789.8,587.75
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,827.6,611.94
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,736.82,545.54
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,616.78,453.13
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,541.31,397.94
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,461.5,338.43
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,414.73,304.14
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,367.42,269.04
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,680.3,503.57
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,960.6,690.04
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,954.19,684.07
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,944.05,678.28
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,928.14,668.17
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,908.71,655.93
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,722.04,530.23
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,528.76,387.95
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,513.2,378.9
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,496.36,367.98
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,613.31,458.92
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,692.71,519.11
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,642.1,484.83
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,590.67,448.67
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,534.41,406.96
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,478.68,364.42
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,417.0,316.39
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,358.19,269.08
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,293.1,215.52
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,233.48,165.4
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,169.44,113.21
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,115.26,69.68
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,58.49,25.83
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,17.33,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,25.85,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,72.51,39.04
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,121.86,78.25
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,183.74,128.23
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,243.29,178.05
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,311.79,234.72
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,370.31,283.37
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,432.4,333.36
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,306.02,238.42
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,127.92,96.23
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,140.76,106.28
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,153.64,115.99
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,312.67,239.7
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,471.78,358.12
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,497.58,376.15
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,523.18,394.55
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,427.36,321.69
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,310.63,232.24
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,282.16,211.06
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,253.58,189.46
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,364.64,273.22
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,470.76,351.31
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,560.04,418.85
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,640.0,479.19
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,640.74,480.27
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,648.95,486.9
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,583.34,439.71
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,527.16,398.71
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,434.81,330.12
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,352.92,268.06
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,239.63,182.56
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,137.42,103.29
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,160.31,121.64
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,183.27,139.95
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,207.34,159.83
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,235.17,182.6
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,188.44,145.97
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,148.15,114.19
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,127.87,98.47
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,107.89,82.74
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,88.61,67.26
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,69.37,51.49
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,50.14,35.5
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,30.93,19.28
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,17.37,5.87
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,25.83,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,72.58,40.17
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,123.1,82.31
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,186.01,135.49
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,244.06,186.56
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,308.97,242.67
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,368.14,293.59
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,430.81,345.72
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,426.59,342.58
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,400.18,320.06
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,519.05,414.73
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,653.12,517.46
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,613.18,480.41
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,548.09,424.92
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,577.92,445.64
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,606.87,464.88
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,748.46,571.56
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,882.43,662.99
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,904.8,674.35
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,923.9,684.35
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,937.56,691.12
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,947.73,695.68
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,951.15,697.72
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,950.93,697.57
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,945.01,692.49
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,935.48,685.24
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,919.83,675.48
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,900.79,663.6
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,875.44,646.67
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,846.97,627.72
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,812.03,605.28
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,778.35,583.62
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,734.04,554.4
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,688.17,523.81
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,637.76,489.24
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,586.61,452.59
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,530.69,410.48
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,474.88,367.17
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,413.53,318.55
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,354.0,269.87
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,290.29,216.74
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,231.35,166.29
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,166.44,112.35
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,111.66,67.55
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,54.68,20.33
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,15.03,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,28.36,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,85.4,44.49
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,140.07,91.14
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,206.96,148.53
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,268.7,203.72
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,336.55,262.98
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,398.43,316.09
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,463.05,369.38
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,468.03,373.56
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,450.09,358.06
