Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,481.05,380.52
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,502.16,394.59
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,642.23,502.18
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,784.73,603.09
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,825.58,627.97
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,863.81,651.54
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,896.11,670.84
2016,10,9,11,0,951.0,87.0,2.7,24.0,797.0,925.22,687.89
2016,10,9,11,15,955.5,88.0,2.7,24.0,816.0,948.72,702.54
2016,10,9,11,30,960.0,89.0,2.7,24.0,835.0,968.61,714.89
2016,10,9,11,45,958.5,91.5,2.75,24.5,845.0,980.92,721.4
2016,10,9,12,0,957.0,94.0,2.8,25.0,855.0,989.31,725.53
2016,10,9,12,15,957.5,94.0,2.85,25.0,856.5,992.9,728.11
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,992.56,728.32
2016,10,9,12,45,956.0,94.0,2.95,25.0,850.0,985.99,724.63
2016,10,9,13,0,954.0,94.0,3.0,25.0,842.0,975.55,718.57
2016,10,9,13,15,950.0,93.0,3.05,25.0,825.5,958.42,708.22
2016,10,9,13,30,946.0,92.0,3.1,25.0,809.0,937.62,695.55
2016,10,9,13,45,938.5,92.0,3.15,25.0,784.0,911.35,679.25
2016,10,9,14,0,931.0,92.0,3.2,25.0,759.0,881.83,660.74
2016,10,9,14,15,922.0,90.0,3.2,24.5,726.5,845.85,638.7
2016,10,9,14,30,913.0,88.0,3.2,24.0,694.0,807.1,614.53
2016,10,9,14,45,727.5,138.5,3.2,24.0,603.0,697.16,537.93
2016,10,9,15,0,542.0,189.0,3.2,24.0,512.0,588.55,456.46
2016,10,9,15,15,696.0,134.5,3.05,23.5,516.5,611.79,477.22
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,614.64,481.26
2016,10,9,15,45,808.0,74.5,2.75,23.0,460.0,543.94,426.68
2016,10,9,16,0,766.0,69.0,2.6,23.0,399.0,475.29,372.67
2016,10,9,16,15,713.5,71.0,2.3,22.0,347.0,412.33,322.36
2016,10,9,16,30,661.0,73.0,2.0,21.0,295.0,353.99,274.09
2016,10,9,16,45,607.5,65.5,1.75,20.5,241.0,289.08,219.13
2016,10,9,17,0,554.0,58.0,1.5,20.0,187.0,229.34,167.28
2016,10,9,17,15,467.0,48.0,1.5,19.5,136.5,164.71,112.6
2016,10,9,17,30,380.0,38.0,1.5,19.0,86.0,110.08,67.12
2016,10,9,17,45,190.0,19.0,1.5,18.5,43.0,43.28,13.04
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,26.32,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,77.7,40.5
2016,10,10,7,15,431.5,39.5,0.8,13.5,107.5,131.42,86.03
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,198.08,142.13
2016,10,10,7,45,605.5,58.5,0.8,15.0,213.5,259.3,195.43
2016,10,10,8,0,671.0,66.0,0.8,16.0,269.0,327.26,253.05
2016,10,10,8,15,713.5,72.0,0.75,17.0,324.5,390.0,304.74
2016,10,10,8,30,756.0,78.0,0.7,18.0,380.0,455.26,356.04
2016,10,10,8,45,785.5,82.0,0.65,19.0,433.0,514.92,400.79
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,575.59,444.13
2016,10,10,9,15,836.0,89.5,0.7,20.5,534.0,630.99,484.32
2016,10,10,9,30,857.0,93.0,0.8,21.0,582.0,685.88,523.05
2016,10,10,9,45,872.0,96.0,0.9,22.0,624.5,735.08,554.34
2016,10,10,10,0,887.0,99.0,1.0,23.0,667.0,779.08,581.29
2016,10,10,10,15,898.0,101.0,1.0,23.5,702.5,820.15,605.72
2016,10,10,10,30,909.0,103.0,1.0,24.0,738.0,858.76,628.2
2016,10,10,10,45,917.0,104.5,1.0,24.5,765.5,891.61,646.7
2016,10,10,11,0,925.0,106.0,1.0,25.0,793.0,921.41,663.14
2016,10,10,11,15,930.0,107.0,1.0,25.0,812.0,944.76,676.77
2016,10,10,11,30,935.0,108.0,1.0,25.0,831.0,964.63,688.33
2016,10,10,11,45,941.0,106.5,1.05,25.5,842.5,979.09,696.2
2016,10,10,12,0,947.0,105.0,1.1,26.0,854.0,989.84,701.94
2016,10,10,12,15,947.0,105.0,1.1,26.0,855.0,992.86,703.54
2016,10,10,12,30,947.0,105.0,1.1,26.0,856.0,992.0,703.01
2016,10,10,12,45,945.0,105.0,1.15,26.5,848.0,985.43,698.65
2016,10,10,13,0,943.0,105.0,1.2,27.0,840.0,975.03,692.1
2016,10,10,13,15,938.5,104.0,1.2,27.0,823.5,957.55,681.82
2016,10,10,13,30,934.0,103.0,1.2,27.0,807.0,936.47,669.44
2016,10,10,13,45,927.0,101.5,1.3,27.5,781.5,909.22,653.4
2016,10,10,14,0,920.0,100.0,1.4,28.0,756.0,878.75,635.19
2016,10,10,14,15,910.0,98.0,1.4,27.5,722.5,842.27,614.14
2016,10,10,14,30,900.0,96.0,1.4,27.0,689.0,803.13,591.12
2016,10,10,14,45,888.5,93.0,1.45,27.0,649.0,759.36,564.04
2016,10,10,15,0,877.0,90.0,1.5,27.0,609.0,713.5,535.11
2016,10,10,15,15,858.5,87.0,1.55,27.0,562.5,663.94,502.05
2016,10,10,15,30,840.0,84.0,1.6,27.0,516.0,610.39,464.15
2016,10,10,15,45,815.0,80.0,1.7,27.0,464.5,551.46,421.34
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,492.88,377.11
2016,10,10,16,15,752.5,71.5,1.6,26.0,358.0,428.71,327.38
2016,10,10,16,30,715.0,67.0,1.4,25.0,303.0,366.92,277.64
2016,10,10,16,45,659.0,60.5,1.25,24.5,247.0,300.0,222.16
2016,10,10,17,0,603.0,54.0,1.1,24.0,191.0,237.83,169.24
2016,10,10,17,15,510.5,44.5,1.1,22.5,138.0,169.86,113.3
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,112.54,66.51
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,43.03,9.5
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.5,14.0,0.95,14.5,27.5,25.83,0.0
2016,10,11,7,0,313.0,28.0,0.9,15.0,55.0,76.1,38.68
2016,10,11,7,15,423.5,39.0,1.0,16.0,104.5,129.05,83.47
2016,10,11,7,30,534.0,50.0,1.1,17.0,154.0,195.09,138.37
2016,10,11,7,45,598.0,57.5,1.25,18.0,208.5,255.36,190.78
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,322.2,247.69
2016,10,11,8,15,704.5,70.5,1.4,19.5,318.0,383.78,299.43
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,447.93,351.31
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,507.0,396.96
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,567.11,441.57
2016,10,11,9,15,827.0,87.5,1.55,23.0,524.5,621.98,480.69
2016,10,11,9,30,848.0,91.0,1.6,24.0,572.0,676.36,518.08
2016,10,11,9,45,863.5,93.0,1.7,25.0,613.5,724.35,548.78
2016,10,11,10,0,879.0,95.0,1.8,26.0,655.0,767.24,575.11
2016,10,11,10,15,890.0,97.0,1.8,26.5,690.0,807.94,599.87
2016,10,11,10,30,901.0,99.0,1.8,27.0,725.0,846.21,622.68
2016,10,11,10,45,909.0,100.0,1.8,27.5,752.0,878.21,641.12
2016,10,11,11,0,917.0,101.0,1.8,28.0,779.0,907.19,657.49
2016,10,11,11,15,922.0,102.0,1.85,28.0,798.0,930.31,671.93
2016,10,11,11,30,927.0,103.0,1.9,28.0,817.0,949.96,684.28
2016,10,11,11,45,931.5,102.0,2.0,28.5,827.5,963.41,692.01
2016,10,11,12,0,936.0,101.0,2.1,29.0,838.0,973.17,697.53
2016,10,11,12,15,936.5,101.0,2.1,29.0,839.0,976.55,699.46
2016,10,11,12,30,937.0,101.0,2.1,29.0,840.0,976.1,699.18
2016,10,11,12,45,935.5,100.5,2.15,29.5,832.5,969.44,694.28
2016,10,11,13,0,934.0,100.0,2.2,30.0,825.0,958.99,687.17
2016,10,11,13,15,930.0,99.0,2.25,30.0,808.5,942.03,677.42
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,921.5,665.46
2016,10,11,13,45,920.5,96.5,2.35,30.0,767.0,895.68,650.1
2016,10,11,14,0,915.0,95.0,2.4,30.0,742.0,866.59,632.59
2016,10,11,14,15,905.0,93.0,2.4,30.0,709.5,830.25,609.8
2016,10,11,14,30,895.0,91.0,2.4,30.0,677.0,791.27,585.12
2016,10,11,14,45,878.5,90.0,2.4,30.0,636.5,746.2,556.07
2016,10,11,15,0,862.0,89.0,2.4,30.0,596.0,702.47,527.63
2016,10,11,15,15,843.5,86.5,2.35,29.5,550.0,651.1,492.98
2016,10,11,15,30,825.0,84.0,2.3,29.0,504.0,598.81,455.89
2016,10,11,15,45,799.5,80.0,2.3,29.0,453.5,540.4,412.49
2016,10,11,16,0,774.0,76.0,2.3,29.0,403.0,482.41,368.03
2016,10,11,16,15,737.0,71.0,2.0,28.0,349.0,418.89,318.57
2016,10,11,16,30,700.0,66.0,1.7,27.0,295.0,357.75,269.2
2016,10,11,16,45,645.0,59.5,1.45,26.5,240.0,292.22,214.78
2016,10,11,17,0,590.0,53.0,1.2,26.0,185.0,231.35,163.01
2016,10,11,17,15,496.0,43.5,1.2,24.5,133.0,164.11,108.1
2016,10,11,17,30,402.0,34.0,1.2,23.0,81.0,107.71,62.43
2016,10,11,17,45,201.0,17.0,1.25,22.0,40.5,40.83,5.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,24.22,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,67.75,34.16
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,118.75,77.01
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,182.61,129.45
2016,10,12,7,45,536.5,64.5,2.6,21.0,199.5,242.8,180.86
2016,10,12,8,0,614.0,72.0,2.8,22.0,254.0,311.12,238.43
2016,10,12,8,15,658.5,78.0,2.9,22.5,307.5,371.42,289.34
2016,10,12,8,30,703.0,84.0,3.0,23.0,361.0,435.25,341.52
2016,10,12,8,45,741.0,86.0,3.2,24.0,413.0,493.47,387.42
2016,10,12,9,0,779.0,88.0,3.4,25.0,465.0,554.59,433.97
2016,10,12,9,15,800.5,91.5,3.45,25.5,512.0,608.46,474.11
2016,10,12,9,30,822.0,95.0,3.5,26.0,559.0,661.94,512.82
2016,10,12,9,45,840.0,96.5,3.55,26.5,600.5,710.04,545.59
2016,10,12,10,0,858.0,98.0,3.6,27.0,642.0,756.8,576.24
2016,10,12,10,15,869.0,100.0,3.6,27.5,676.0,793.13,598.96
2016,10,12,10,30,880.0,102.0,3.6,28.0,710.0,830.66,622.33
2016,10,12,10,45,888.0,103.0,3.6,28.5,737.0,862.01,641.23
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,890.41,658.04
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.0,913.05,670.65
2016,10,12,11,30,906.0,106.0,3.5,30.0,800.0,932.3,681.02
2016,10,12,11,45,909.0,106.5,3.5,30.5,810.0,945.7,687.9
2016,10,12,12,0,912.0,107.0,3.5,31.0,820.0,955.48,692.54
2016,10,12,12,15,912.0,107.0,3.45,31.0,821.0,958.26,693.85
2016,10,12,12,30,912.0,107.0,3.4,31.0,822.0,957.31,692.92
2016,10,12,12,45,910.5,106.0,3.4,31.5,814.5,950.19,687.08
2016,10,12,13,0,909.0,105.0,3.4,32.0,807.0,939.38,679.04
2016,10,12,13,15,904.0,104.0,3.3,32.0,790.0,921.82,667.51
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,900.83,653.87
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,874.28,636.98
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,844.64,618.1
2016,10,12,14,15,875.0,98.5,3.05,32.0,691.5,809.7,595.66
2016,10,12,14,30,865.0,97.0,3.0,32.0,659.0,772.23,571.43
2016,10,12,14,45,849.5,95.0,2.95,32.0,619.0,731.29,544.67
2016,10,12,15,0,834.0,93.0,2.9,32.0,579.0,684.98,513.96
2016,10,12,15,15,814.5,90.0,2.8,31.5,533.5,633.61,478.56
2016,10,12,15,30,795.0,87.0,2.7,31.0,488.0,581.51,441.32
2016,10,12,15,45,767.0,83.0,2.6,31.0,438.0,523.19,397.62
2016,10,12,16,0,739.0,79.0,2.5,31.0,388.0,465.62,353.26
2016,10,12,16,15,700.0,74.0,2.15,30.0,335.0,403.86,305.23
2016,10,12,16,30,661.0,69.0,1.8,29.0,282.0,344.05,257.12
2016,10,12,16,45,600.5,62.0,1.5,28.5,228.0,277.82,202.67
2016,10,12,17,0,540.0,55.0,1.2,28.0,174.0,217.56,152.07
2016,10,12,17,15,443.5,45.0,1.15,27.0,124.0,152.46,99.42
2016,10,12,17,30,347.0,35.0,1.1,26.0,74.0,98.52,56.32
2016,10,12,17,45,173.5,17.5,1.1,25.0,37.0,37.66,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,8.5,1.65,18.0,8.5,8.36,0.0
2016,10,13,7,0,0.0,17.0,1.9,18.0,17.0,16.4,5.94
2016,10,13,7,15,0.0,35.0,1.95,18.5,35.0,33.95,22.08
2016,10,13,7,30,0.0,53.0,2.0,19.0,53.0,51.71,37.32
2016,10,13,7,45,0.0,74.0,2.05,19.5,74.0,72.52,54.87
2016,10,13,8,0,0.0,95.0,2.1,20.0,95.0,93.36,72.09
2016,10,13,8,15,2.5,114.5,2.0,20.5,115.5,113.75,88.55
2016,10,13,8,30,5.0,134.0,1.9,21.0,136.0,134.45,104.93
2016,10,13,8,45,17.5,160.0,1.85,21.5,168.0,167.44,130.97
2016,10,13,9,0,30.0,186.0,1.8,22.0,200.0,206.19,161.08
2016,10,13,9,15,31.5,204.5,1.55,22.5,221.0,227.57,176.77
2016,10,13,9,30,33.0,223.0,1.3,23.0,242.0,249.09,192.24
2016,10,13,9,45,84.0,258.5,1.1,24.0,311.0,324.07,248.45
2016,10,13,10,0,135.0,294.0,0.9,25.0,380.0,409.72,309.76
2016,10,13,10,15,134.5,311.5,0.8,25.5,400.5,432.71,323.91
2016,10,13,10,30,134.0,329.0,0.7,26.0,421.0,455.27,337.87
2016,10,13,10,45,316.5,299.0,0.65,26.5,528.0,587.4,432.77
2016,10,13,11,0,499.0,269.0,0.6,27.0,635.0,728.01,527.36
2016,10,13,11,15,500.5,276.5,0.75,27.5,651.5,747.4,538.78
2016,10,13,11,30,502.0,284.0,0.9,28.0,668.0,764.76,550.31
2016,10,13,11,45,666.5,209.5,1.1,28.5,725.0,843.62,606.74
2016,10,13,12,0,831.0,135.0,1.3,29.0,782.0,915.19,652.61
2016,10,13,12,15,831.0,135.0,1.5,29.0,783.0,917.72,655.95
2016,10,13,12,30,831.0,135.0,1.7,29.0,784.0,916.79,657.83
2016,10,13,12,45,836.5,130.0,1.9,29.5,777.5,911.99,655.87
2016,10,13,13,0,842.0,125.0,2.1,30.0,771.0,903.65,651.58
2016,10,13,13,15,640.5,212.0,2.15,30.0,698.0,810.06,590.88
2016,10,13,13,30,439.0,299.0,2.2,30.0,625.0,712.34,521.17
2016,10,13,13,45,633.5,206.0,2.3,30.0,658.5,771.99,568.86
2016,10,13,14,0,828.0,113.0,2.4,30.0,692.0,813.69,598.85
2016,10,13,14,15,816.5,111.0,2.4,29.5,660.0,778.36,576.89
2016,10,13,14,30,805.0,109.0,2.4,29.0,628.0,740.77,553.76
2016,10,13,14,45,756.5,119.5,2.4,29.0,583.5,687.59,518.41
2016,10,13,15,0,708.0,130.0,2.4,29.0,539.0,637.38,482.88
2016,10,13,15,15,511.0,167.0,2.35,28.5,450.0,515.71,393.73
2016,10,13,15,30,314.0,204.0,2.3,28.0,361.0,407.1,312.11
2016,10,13,15,45,181.5,184.5,2.25,28.0,273.5,292.82,225.24
2016,10,13,16,0,49.0,165.0,2.2,28.0,186.0,192.33,147.14
2016,10,13,16,15,41.5,143.0,2.0,27.5,159.0,163.81,125.37
2016,10,13,16,30,34.0,121.0,1.8,27.0,132.0,136.09,103.68
2016,10,13,16,45,24.0,99.0,1.65,27.0,106.0,108.37,81.46
2016,10,13,17,0,14.0,77.0,1.5,27.0,80.0,80.1,58.56
2016,10,13,17,15,7.0,54.5,1.45,26.0,56.0,55.33,38.41
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,31.31,18.45
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,15.46,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,69.5,15.0,0.9,19.5,20.5,19.96,0.0
2016,10,14,7,0,139.0,30.0,1.0,20.0,41.0,53.08,25.57
2016,10,14,7,15,243.5,46.0,1.1,20.5,84.0,99.76,65.15
2016,10,14,7,30,348.0,62.0,1.2,21.0,127.0,157.97,112.05
2016,10,14,7,45,415.5,74.0,1.35,21.5,176.5,212.5,158.11
2016,10,14,8,0,483.0,86.0,1.5,22.0,226.0,274.34,209.83
2016,10,14,8,15,241.5,49.5,1.6,22.5,119.5,158.9,123.32
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.54,4.72
2016,10,14,8,45,0.0,15.5,1.8,23.5,15.5,14.96,6.7
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.62
2016,10,14,9,15,13.5,116.5,1.9,24.5,124.0,121.86,93.03
2016,10,14,9,30,27.0,215.0,1.9,25.0,230.0,231.27,177.92
2016,10,14,9,45,20.0,215.0,1.95,25.5,226.5,226.94,173.34
2016,10,14,10,0,13.0,215.0,2.0,26.0,223.0,222.13,168.77
2016,10,14,10,15,146.0,265.0,2.0,26.5,364.5,391.57,298.77
2016,10,14,10,30,279.0,315.0,2.0,27.0,506.0,565.07,424.4
2016,10,14,10,45,227.0,335.0,2.0,27.5,494.5,543.05,405.02
2016,10,14,11,0,175.0,355.0,2.0,28.0,483.0,525.3,389.8
2016,10,14,11,15,498.0,243.5,1.95,28.0,619.0,709.12,526.5
2016,10,14,11,30,821.0,132.0,1.9,28.0,755.0,885.79,645.59
2016,10,14,11,45,836.5,125.5,1.9,28.5,767.5,901.93,652.6
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,909.4,655.7
2016,10,14,12,15,853.0,119.0,1.9,29.0,781.0,912.8,657.72
2016,10,14,12,30,854.0,119.0,1.9,29.0,782.0,912.73,657.67
2016,10,14,12,45,854.0,117.5,1.9,29.0,775.0,906.64,653.94
2016,10,14,13,0,854.0,116.0,1.9,29.0,768.0,897.08,648.16
2016,10,14,13,15,849.5,115.0,1.9,29.0,752.0,880.64,638.08
2016,10,14,13,30,845.0,114.0,1.9,29.0,736.0,865.89,629.25
2016,10,14,13,45,838.5,112.0,1.9,29.5,712.5,840.1,612.01
2016,10,14,14,0,832.0,110.0,1.9,30.0,689.0,811.38,593.0
2016,10,14,14,15,821.5,108.0,1.9,29.5,657.5,776.75,572.35
2016,10,14,14,30,811.0,106.0,1.9,29.0,626.0,739.79,549.92
2016,10,14,14,45,795.5,103.5,1.9,29.0,587.5,696.55,521.83
2016,10,14,15,0,780.0,101.0,1.9,29.0,549.0,651.83,491.9
2016,10,14,15,15,759.5,97.5,1.9,29.0,505.0,601.6,456.33
2016,10,14,15,30,739.0,94.0,1.9,29.0,461.0,550.9,419.47
2016,10,14,15,45,709.0,90.0,1.95,29.0,412.0,495.34,378.14
2016,10,14,16,0,679.0,86.0,2.0,29.0,363.0,439.78,335.51
2016,10,14,16,15,637.0,80.0,1.85,28.5,312.0,378.18,287.16
2016,10,14,16,30,595.0,74.0,1.7,28.0,261.0,319.74,239.81
2016,10,14,16,45,531.0,66.0,1.55,27.5,209.0,255.31,186.98
2016,10,14,17,0,467.0,58.0,1.4,27.0,157.0,197.35,138.52
2016,10,14,17,15,366.5,46.5,1.3,26.0,109.5,134.67,88.1
2016,10,14,17,30,266.0,35.0,1.2,25.0,62.0,83.4,47.21
2016,10,14,17,45,133.0,17.5,1.1,24.5,31.0,31.9,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.0,14.5,2.95,20.5,20.5,20.05,0.0
2016,10,15,7,0,156.0,29.0,3.1,21.0,41.0,54.0,24.41
2016,10,15,7,15,268.0,44.0,3.25,21.5,85.0,102.27,65.88
2016,10,15,7,30,380.0,59.0,3.4,22.0,129.0,162.63,114.65
2016,10,15,7,45,457.0,68.0,3.6,22.5,180.0,220.09,163.46
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,284.94,218.28
2016,10,15,8,15,267.0,88.0,3.95,23.5,165.0,211.67,165.37
2016,10,15,8,30,0.0,99.0,4.1,24.0,99.0,96.56,73.28
2016,10,15,8,45,0.0,109.0,4.35,25.0,109.0,106.33,80.73
2016,10,15,9,0,0.0,119.0,4.6,26.0,119.0,116.14,87.97
2016,10,15,9,15,0.0,131.5,4.6,26.5,131.5,128.5,97.27
2016,10,15,9,30,0.0,144.0,4.6,27.0,144.0,140.88,106.5
2016,10,15,9,45,61.5,217.0,4.65,27.5,255.5,263.95,202.91
2016,10,15,10,0,123.0,290.0,4.7,28.0,367.0,396.51,303.16
2016,10,15,10,15,129.0,307.5,4.65,28.0,392.0,424.13,322.83
2016,10,15,10,30,135.0,325.0,4.6,28.0,417.0,451.76,342.64
2016,10,15,10,45,248.5,322.0,4.6,28.5,499.5,554.66,419.51
2016,10,15,11,0,362.0,319.0,4.6,29.0,582.0,654.59,492.09
2016,10,15,11,15,226.0,339.5,4.6,29.5,504.5,556.36,416.88
2016,10,15,11,30,90.0,360.0,4.6,30.0,427.0,452.31,336.94
2016,10,15,11,45,156.0,369.5,4.6,30.5,488.5,531.81,395.53
2016,10,15,12,0,222.0,379.0,4.6,31.0,550.0,603.19,446.66
2016,10,15,12,15,267.5,370.5,4.55,31.0,577.0,644.99,476.75
2016,10,15,12,30,313.0,362.0,4.5,31.0,604.0,676.83,500.0
2016,10,15,12,45,287.0,363.5,4.5,31.5,584.0,653.18,481.8
2016,10,15,13,0,261.0,365.0,4.5,32.0,564.0,628.67,463.31
2016,10,15,13,15,563.0,235.5,4.5,32.0,652.0,760.29,564.42
2016,10,15,13,30,865.0,106.0,4.5,32.0,740.0,867.29,639.7
2016,10,15,13,45,572.5,212.5,4.5,32.0,626.5,720.93,537.31
2016,10,15,14,0,280.0,319.0,4.5,32.0,513.0,573.19,426.46
2016,10,15,14,15,557.5,208.0,4.45,32.0,570.5,672.35,505.15
2016,10,15,14,30,835.0,97.0,4.4,32.0,628.0,745.8,560.17
2016,10,15,14,45,815.0,96.5,4.4,32.0,588.5,700.73,529.33
2016,10,15,15,0,795.0,96.0,4.4,32.0,549.0,654.43,497.57
2016,10,15,15,15,774.0,92.5,4.3,31.5,504.5,603.34,461.15
2016,10,15,15,30,753.0,89.0,4.2,31.0,460.0,551.78,423.41
2016,10,15,15,45,722.0,85.5,4.15,31.0,410.5,495.55,380.35
2016,10,15,16,0,691.0,82.0,4.1,31.0,361.0,439.53,336.33
2016,10,15,16,15,648.5,76.5,3.75,30.5,309.5,377.78,287.12
2016,10,15,16,30,606.0,71.0,3.4,30.0,258.0,319.23,239.07
2016,10,15,16,45,542.0,63.5,3.1,29.5,206.0,254.94,185.9
2016,10,15,17,0,478.0,56.0,2.8,29.0,154.0,197.09,137.26
2016,10,15,17,15,374.0,44.5,2.55,28.0,107.0,133.33,86.04
2016,10,15,17,30,270.0,33.0,2.3,27.0,60.0,81.72,44.82
2016,10,15,17,45,135.0,16.5,2.05,26.5,30.0,30.59,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.0,14.5,3.9,22.0,19.5,19.26,0.0
2016,10,16,7,0,136.0,29.0,4.0,22.0,39.0,51.05,21.86
2016,10,16,7,15,248.0,45.5,4.2,22.5,83.0,99.91,64.35
2016,10,16,7,30,360.0,62.0,4.4,23.0,127.0,160.51,113.07
2016,10,16,7,45,449.5,70.5,4.65,23.5,180.0,219.81,162.9
2016,10,16,8,0,539.0,79.0,4.9,24.0,233.0,288.23,220.41
2016,10,16,8,15,588.5,86.5,5.0,24.5,285.0,347.78,270.76
2016,10,16,8,30,638.0,94.0,5.1,25.0,337.0,411.49,323.19
2016,10,16,8,45,688.5,94.5,5.25,26.0,390.0,471.99,371.29
2016,10,16,9,0,739.0,95.0,5.4,27.0,443.0,535.68,420.45
2016,10,16,9,15,762.5,98.5,5.35,27.5,489.0,587.35,459.48
2016,10,16,9,30,786.0,102.0,5.3,28.0,535.0,640.14,498.2
2016,10,16,9,45,814.5,100.0,5.3,28.5,578.0,690.06,533.66
2016,10,16,10,0,843.0,98.0,5.3,29.0,621.0,739.43,566.71
2016,10,16,10,15,855.0,100.0,5.2,29.5,654.5,779.51,592.22
2016,10,16,10,30,867.0,102.0,5.1,30.0,688.0,813.15,612.84
2016,10,16,10,45,880.5,100.5,5.1,30.5,715.5,845.66,632.98
2016,10,16,11,0,894.0,99.0,5.1,31.0,743.0,875.51,651.16
2016,10,16,11,15,899.5,100.0,5.05,31.0,761.5,898.23,665.47
2016,10,16,11,30,905.0,101.0,5.0,31.0,780.0,917.6,677.58
2016,10,16,11,45,912.5,98.5,5.0,31.5,791.0,931.47,684.98
2016,10,16,12,0,920.0,96.0,5.0,32.0,802.0,941.8,690.12
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.0,944.83,691.63
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,944.12,690.83
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,936.85,684.42
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,925.89,675.76
2016,10,16,13,15,912.5,94.5,4.7,33.0,771.5,909.11,664.45
2016,10,16,13,30,908.0,94.0,4.6,33.0,755.0,888.86,651.27
2016,10,16,13,45,901.0,93.0,4.6,33.0,730.0,862.61,634.52
2016,10,16,14,0,894.0,92.0,4.6,33.0,705.0,833.28,615.7
2016,10,16,14,15,883.5,90.0,4.55,33.0,672.5,797.17,592.05
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,758.56,566.58
2016,10,16,14,45,859.5,85.5,4.45,33.0,601.0,714.98,537.45
2016,10,16,15,0,846.0,83.0,4.4,33.0,562.0,672.57,508.91
2016,10,16,15,15,826.5,80.5,4.25,32.5,516.5,621.52,472.8
2016,10,16,15,30,807.0,78.0,4.1,32.0,471.0,569.72,434.96
2016,10,16,15,45,778.5,74.5,4.0,32.0,421.0,511.51,390.54
2016,10,16,16,0,750.0,71.0,3.9,32.0,371.0,454.1,345.5
2016,10,16,16,15,709.5,66.5,3.5,31.0,318.0,391.46,296.15
2016,10,16,16,30,669.0,62.0,3.1,30.0,265.0,332.34,247.88
2016,10,16,16,45,606.0,55.5,2.75,29.5,212.0,266.21,192.88
2016,10,16,17,0,543.0,49.0,2.4,29.0,159.0,206.34,142.17
2016,10,16,17,15,437.5,39.0,2.2,28.0,110.0,140.38,88.9
2016,10,16,17,30,332.0,29.0,2.0,27.0,61.0,86.74,45.34
2016,10,16,17,45,166.0,14.5,1.85,26.0,30.5,30.06,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,19.0,18.39,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,38.0,48.52,19.21
2016,10,17,7,15,238.5,45.0,4.05,22.5,81.5,97.46,62.59
2016,10,17,7,30,350.0,62.0,4.3,23.0,125.0,157.73,110.99
2016,10,17,7,45,443.5,70.5,4.6,23.5,177.5,216.3,160.08
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,286.86,219.23
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.5,345.67,269.04
2016,10,17,8,30,636.0,93.0,5.1,25.0,335.0,408.63,320.92
2016,10,17,8,45,690.5,92.5,5.2,26.0,388.0,469.89,369.62
2016,10,17,9,0,745.0,92.0,5.3,27.0,441.0,534.7,419.61
2016,10,17,9,15,768.5,95.5,5.3,27.5,487.0,586.59,458.93
2016,10,17,9,30,792.0,99.0,5.3,28.0,533.0,639.52,497.92
2016,10,17,9,45,819.0,97.5,5.35,28.5,575.0,689.0,533.2
2016,10,17,10,0,846.0,96.0,5.4,29.0,617.0,737.83,566.11
2016,10,17,10,15,857.5,98.0,5.35,29.5,651.0,777.53,591.63
2016,10,17,10,30,869.0,100.0,5.3,30.0,685.0,810.76,612.31
2016,10,17,10,45,881.5,99.0,5.3,30.5,712.0,842.93,632.33
2016,10,17,11,0,894.0,98.0,5.3,31.0,739.0,872.4,650.34
2016,10,17,11,15,898.5,99.0,5.25,31.0,757.0,894.17,664.09
2016,10,17,11,30,903.0,100.0,5.2,31.0,775.0,912.57,675.63
2016,10,17,11,45,905.5,100.5,5.2,31.5,784.5,925.15,682.22
2016,10,17,12,0,908.0,101.0,5.2,32.0,794.0,934.12,686.51
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.5,936.61,687.71
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,935.42,686.61
2016,10,17,12,45,906.0,100.5,5.05,32.5,787.0,928.18,680.23
2016,10,17,13,0,904.0,100.0,5.0,33.0,779.0,917.32,671.61
2016,10,17,13,15,899.0,99.5,4.95,33.0,762.5,900.25,660.41
2016,10,17,13,30,894.0,99.0,4.9,33.0,746.0,879.79,647.07
2016,10,17,13,45,887.0,97.5,4.85,33.0,721.0,853.29,629.74
2016,10,17,14,0,880.0,96.0,4.8,33.0,696.0,823.75,610.4
2016,10,17,14,15,869.5,94.5,4.7,33.0,664.0,788.62,586.94
2016,10,17,14,30,859.0,93.0,4.6,33.0,632.0,751.03,561.87
2016,10,17,14,45,842.5,91.0,4.55,33.0,592.0,709.74,534.26
2016,10,17,15,0,826.0,89.0,4.5,33.0,552.0,663.25,502.51
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.0,611.88,465.97
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,559.92,427.99
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,502.01,383.68
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,444.99,338.84
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.5,383.48,290.26
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,324.19,241.86
2016,10,17,16,45,580.0,58.0,2.95,29.5,205.5,258.77,187.46
2016,10,17,17,0,516.0,51.0,2.6,29.0,153.0,199.74,137.55
2016,10,17,17,15,408.5,40.0,2.4,28.0,105.0,134.19,84.85
2016,10,17,17,30,301.0,29.0,2.2,27.0,57.0,81.23,41.56
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.5,28.23,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.0,3.55,22.5,9.0,8.85,0.0
2016,10,18,7,0,0.0,18.0,3.7,23.0,18.0,17.38,3.93
2016,10,18,7,15,2.5,39.5,3.95,23.5,39.5,39.41,25.47
2016,10,18,7,30,5.0,61.0,4.2,24.0,61.0,61.63,44.2
2016,10,18,7,45,19.0,82.5,4.5,24.5,87.5,89.57,67.08
2016,10,18,8,0,33.0,104.0,4.8,25.0,114.0,117.65,89.95
2016,10,18,8,15,23.5,120.0,4.8,25.5,127.5,131.53,101.23
2016,10,18,8,30,14.0,136.0,4.8,26.0,141.0,141.2,108.67
2016,10,18,8,45,90.0,169.0,4.85,26.5,210.5,219.37,170.82
2016,10,18,9,0,166.0,202.0,4.9,27.0,280.0,306.81,239.18
2016,10,18,9,15,222.5,218.0,4.85,27.5,333.5,366.14,284.67
2016,10,18,9,30,279.0,234.0,4.8,28.0,387.0,436.08,337.34
2016,10,18,9,45,315.5,246.5,4.8,28.5,430.5,486.49,374.32
2016,10,18,10,0,352.0,259.0,4.8,29.0,474.0,538.74,412.06
2016,10,18,10,15,584.5,189.0,4.7,29.5,570.0,665.33,507.37
2016,10,18,10,30,817.0,119.0,4.6,30.0,666.0,792.25,596.59
2016,10,18,10,45,828.0,120.0,4.55,30.5,692.5,824.21,615.66
2016,10,18,11,0,839.0,121.0,4.5,31.0,719.0,853.55,633.3
2016,10,18,11,15,844.5,122.0,4.4,31.0,736.5,875.32,646.8
2016,10,18,11,30,850.0,123.0,4.3,31.0,754.0,893.91,658.22
2016,10,18,11,45,870.5,113.5,4.25,31.5,767.5,905.78,664.09
2016,10,18,12,0,891.0,104.0,4.2,32.0,781.0,919.79,671.5
2016,10,18,12,15,657.0,211.5,4.1,32.0,710.5,836.05,614.76
2016,10,18,12,30,423.0,319.0,4.0,32.0,640.0,735.4,539.45
2016,10,18,12,45,486.0,291.0,3.95,32.0,656.5,759.84,558.61
2016,10,18,13,0,549.0,263.0,3.9,32.0,673.0,781.01,574.76
2016,10,18,13,15,412.5,301.0,3.8,32.0,605.0,686.44,506.38
2016,10,18,13,30,276.0,339.0,3.7,32.0,537.0,603.4,445.25
2016,10,18,13,45,307.5,319.0,3.6,32.0,533.0,601.83,445.77
2016,10,18,14,0,339.0,299.0,3.5,32.0,529.0,597.66,444.02
2016,10,18,14,15,346.5,281.5,3.4,31.5,507.0,574.53,429.2
2016,10,18,14,30,354.0,264.0,3.3,31.0,485.0,549.75,413.1
2016,10,18,14,45,353.0,245.5,3.25,31.0,454.0,516.17,389.6
2016,10,18,15,0,352.0,227.0,3.2,31.0,423.0,481.57,365.06
2016,10,18,15,15,272.5,218.0,3.0,30.5,362.5,406.69,309.64
2016,10,18,15,30,193.0,209.0,2.8,30.0,302.0,332.66,254.12
2016,10,18,15,45,186.5,187.0,2.65,30.0,269.0,296.69,227.06
2016,10,18,16,0,180.0,165.0,2.5,30.0,236.0,261.0,199.56
2016,10,18,16,15,171.0,141.5,2.15,29.5,201.0,222.94,169.91
2016,10,18,16,30,162.0,118.0,1.8,29.0,166.0,185.58,140.12
2016,10,18,16,45,142.5,95.5,1.5,28.5,131.5,146.68,108.62
2016,10,18,17,0,123.0,73.0,1.2,28.0,97.0,109.84,78.35
2016,10,18,17,15,88.0,51.5,1.2,27.5,66.0,73.0,48.6
2016,10,18,17,30,53.0,30.0,1.2,27.0,35.0,40.03,20.59
2016,10,18,17,45,26.5,15.0,1.2,26.5,17.5,17.15,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,17.0,12.0,2.05,22.5,13.0,13.01,0.0
2016,10,19,7,0,34.0,24.0,2.2,23.0,26.0,29.35,8.24
2016,10,19,7,15,92.0,44.5,2.4,23.5,58.5,64.81,41.94
