Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,143.0,16.0,1.6,17.0,22.0,32.42,0.0
2016,10,29,7,15,288.5,29.0,1.85,17.5,63.5,87.55,49.41
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,152.39,103.34
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.0,211.6,154.12
2016,10,29,8,0,615.0,56.0,2.7,20.0,207.0,280.25,212.82
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,339.78,264.43
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,402.3,316.98
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,460.56,364.09
2016,10,29,9,0,789.0,73.0,3.0,23.0,410.0,520.6,410.86
2016,10,29,9,15,811.0,76.0,3.05,23.5,455.0,572.8,450.84
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,624.6,489.33
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,670.16,521.09
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,710.66,546.8
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,749.25,571.62
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,785.5,594.5
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,815.02,612.78
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,841.55,628.95
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,863.12,642.74
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,881.36,654.36
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,892.57,660.37
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,900.19,664.13
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,901.89,665.11
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,899.93,663.86
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,892.05,657.79
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,880.59,649.51
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,862.55,637.98
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,841.19,624.31
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,708.5,532.67
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,566.52,426.75
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,655.66,497.48
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,710.53,539.53
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,666.65,509.24
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,618.53,474.25
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,567.37,437.04
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,515.97,398.53
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,458.62,353.61
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,401.8,307.86
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,339.13,257.19
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,280.41,208.19
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,215.1,153.47
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,157.9,105.34
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,94.02,54.36
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,41.14,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,20.28,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,70.79,40.49
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,127.8,88.02
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,183.38,134.32
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,250.55,190.49
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,308.85,239.99
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,372.03,292.16
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,430.5,338.75
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,492.3,386.32
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,544.64,425.61
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,597.23,463.77
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,642.05,494.22
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,687.9,524.07
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,726.82,549.16
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,763.74,572.53
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,794.9,590.9
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,823.53,607.4
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,845.08,619.54
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,863.5,629.69
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,760.14,557.79
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,641.82,470.24
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,776.52,570.17
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,888.58,644.49
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,882.2,640.4
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,872.27,635.22
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,703.98,521.17
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,522.4,387.76
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,669.29,499.85
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,779.21,576.98
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,744.5,554.94
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,711.1,534.68
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,667.77,506.07
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,622.76,474.2
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,571.81,437.73
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,520.44,399.76
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,463.55,355.66
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,407.66,310.9
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,344.73,260.07
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,286.49,211.36
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,221.5,156.68
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,163.99,107.95
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,98.6,55.32
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,44.45,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,32.23,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,88.38,47.42
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,155.3,104.29
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,215.68,156.39
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,284.34,215.45
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,345.32,267.96
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,410.13,321.72
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,469.13,369.28
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,529.74,416.3
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,582.15,456.41
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,634.04,494.97
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,677.61,526.3
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,722.55,556.36
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,760.65,580.67
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,796.24,602.97
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,826.34,621.57
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,853.36,638.01
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,873.52,651.08
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,890.22,661.96
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,900.73,667.5
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,907.53,670.72
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,908.82,671.44
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,906.39,669.87
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,897.26,663.0
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,884.55,653.92
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,865.97,642.03
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,844.04,627.99
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,816.12,610.18
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,785.32,590.34
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,749.04,566.37
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,710.48,540.63
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,668.58,512.27
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,621.76,478.27
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,569.81,440.19
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,517.58,400.77
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,459.3,354.94
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,402.47,308.9
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,340.31,258.2
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,281.09,208.39
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,214.74,152.47
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,156.73,103.43
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,92.43,51.33
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,36.63,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,20.76,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,70.26,36.43
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,130.34,87.07
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,185.75,133.71
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,250.43,188.24
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,308.21,237.78
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,370.68,289.94
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,426.41,335.74
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,484.33,381.96
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,533.87,420.3
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,584.91,458.62
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,517.84,403.58
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,416.08,321.08
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,440.52,338.53
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,464.35,354.87
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,637.28,488.12
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,808.52,609.89
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,824.88,619.52
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,842.73,631.2
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,699.51,526.82
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,526.5,393.5
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,710.53,535.44
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,869.92,647.36
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,746.14,558.66
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,603.88,450.34
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,537.0,402.09
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,480.12,359.89
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,487.34,366.76
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,492.24,371.67
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,607.27,462.13
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,688.36,524.28
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,645.54,494.13
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,601.24,461.66
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,550.97,424.66
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,500.46,386.42
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,442.9,341.07
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,386.93,295.7
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,326.36,246.38
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,268.8,198.12
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,203.55,143.56
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,146.99,96.25
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,84.84,45.89
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,31.01,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,14.13,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,59.87,30.47
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,113.35,76.45
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,167.51,120.99
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,232.59,175.19
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,290.08,223.97
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,351.62,275.07
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,408.42,321.47
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,468.43,369.18
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,422.98,332.45
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,346.56,270.14
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,499.24,390.72
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,660.75,513.28
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,524.74,406.22
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,344.44,263.11
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,570.51,440.26
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,789.76,598.65
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,703.53,533.01
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,599.38,451.74
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,583.15,438.39
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,556.28,417.21
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,710.09,534.42
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,844.97,629.39
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,742.5,556.07
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,632.96,473.59
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,585.45,439.92
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,530.14,400.03
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,502.27,380.23
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,474.22,360.04
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,578.27,441.86
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,653.68,500.16
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,601.89,461.56
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,551.14,423.93
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,500.3,386.45
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,450.22,348.61
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,388.78,300.67
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,333.85,256.75
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,274.1,208.74
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,219.83,164.23
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,154.94,111.9
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,104.16,71.37
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,55.91,31.57
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,14.96,4.2
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,26.07,15.35
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,41.7,28.64
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,57.56,41.96
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,73.94,55.59
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,90.33,69.02
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,109.34,84.18
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,128.39,99.11
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,153.3,118.78
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,178.74,138.65
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,126.84,96.89
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,76.41,56.21
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,165.67,127.24
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,258.24,198.53
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,173.21,131.94
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,90.02,66.23
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,92.48,68.2
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,94.95,70.07
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,57.08,40.07
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,19.33,9.91
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,18.85,9.54
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,18.37,9.15
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,43.52,29.33
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,68.7,49.38
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,93.96,69.36
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,119.76,89.66
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,73.53,53.19
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,28.02,16.92
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,26.57,15.81
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,25.12,14.68
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,16.9,8.07
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,8.69,1.42
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,7.24,0.27
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.86,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.89,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.93,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.44,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,19.85,6.91
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,35.34,23.01
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,57.23,41.77
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,79.06,60.27
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,101.88,79.35
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,125.59,99.0
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,146.42,116.05
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,167.55,133.11
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,152.99,120.57
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,137.78,107.49
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,163.7,127.95
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,190.01,148.42
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,194.7,151.74
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,199.39,155.13
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,191.08,148.24
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,182.77,141.42
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,209.46,162.4
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,236.42,183.39
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,226.49,175.08
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,216.57,166.92
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,142.62,108.86
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,70.65,51.48
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,138.67,105.75
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,208.53,160.26
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,204.02,156.71
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,199.52,153.36
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,193.13,148.54
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,186.8,143.8
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,172.63,133.13
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,158.61,122.52
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,113.11,86.46
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,68.65,50.71
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,67.19,49.7
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,65.73,48.65
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,57.01,41.6
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,48.3,34.49
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,39.59,27.35
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,30.89,20.08
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,22.67,13.08
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,14.46,6.05
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,8.19,0.08
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.97,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.97,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,10.12,0.38
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,18.33,9.25
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,29.93,19.34
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,41.53,29.37
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,54.12,40.04
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,66.92,50.69
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,100.93,78.75
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,135.36,106.61
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,152.6,120.34
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,170.15,134.22
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,190.01,149.6
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,210.23,165.1
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,258.62,202.82
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,302.12,236.04
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,245.83,191.0
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,183.84,141.44
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,228.98,176.93
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,274.8,212.27
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,312.23,240.36
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,341.65,262.11
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,356.66,273.45
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,371.56,284.76
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,268.98,206.63
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,163.78,124.74
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,283.49,219.47
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,398.9,307.64
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,432.18,333.76
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,454.46,351.97
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,335.08,260.48
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,208.5,161.22
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,180.9,140.04
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,153.88,118.87
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,139.05,107.61
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,124.31,96.25
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,107.83,83.14
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,91.39,69.88
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,74.47,56.12
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,57.56,42.12
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,41.68,28.68
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,26.07,15.37
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,14.47,4.2
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.95,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,13.02,1.53
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,26.07,15.55
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,42.89,30.16
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,59.82,44.67
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,77.78,59.94
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,95.75,74.97
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,137.57,109.43
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,186.26,148.99
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,151.0,119.52
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,119.49,93.03
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,129.9,101.09
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,140.36,109.05
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,192.54,150.56
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,245.95,192.2
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,255.82,199.16
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,265.72,206.23
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,368.94,287.17
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,475.25,368.08
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,283.87,221.33
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,101.87,76.36
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,114.76,86.97
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,127.72,97.46
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,125.73,95.89
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,123.74,94.37
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,76.45,56.52
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,29.96,18.88
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,21.26,11.8
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.56,4.68
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,14.97,6.69
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,17.38,8.7
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,49.29,35.02
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,81.25,61.3
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,111.81,86.59
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,143.27,112.61
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,125.04,97.91
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,107.15,83.4
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,87.6,67.3
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,68.07,50.95
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,49.58,35.26
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,31.03,19.39
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,17.37,5.83
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.93,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.48,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.44,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.89,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,18.82,10.08
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,32.84,21.68
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,31.39,20.36
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,29.95,19.06
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,88.07,66.42
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,148.17,114.43
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,107.87,81.8
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,68.69,50.14
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,124.5,94.83
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,181.78,139.87
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,182.26,139.77
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,182.76,139.83
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,242.83,186.83
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,312.8,240.46
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,267.9,205.86
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,232.44,178.54
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,239.14,184.01
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,245.8,189.36
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,195.5,150.34
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,146.11,111.64
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,97.98,73.65
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,51.23,36.16
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,76.89,57.1
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,103.28,78.54
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,74.94,55.9
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,47.33,33.55
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,213.77,170.46
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,344.68,269.94
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,284.03,218.88
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,227.46,171.09
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,165.29,119.04
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,112.76,75.36
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,56.06,25.72
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,9.16,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,18.33,9.08
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,30.41,19.61
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,42.5,30.0
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,55.19,40.83
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,68.01,51.61
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,61.86,46.41
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,56.05,41.45
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,66.22,49.81
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,76.4,58.09
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,128.7,100.96
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,182.33,144.15
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,214.11,169.48
