Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,144.0,308.0,5.9,19.0,401.0,450.22,357.54
2016,11,18,12,45,515.0,201.5,5.95,19.5,527.5,651.41,521.39
2016,11,18,13,0,886.0,95.0,6.0,20.0,654.0,823.95,652.64
2016,11,18,13,15,573.5,185.5,6.05,19.5,544.0,668.62,534.97
2016,11,18,13,30,261.0,276.0,6.1,19.0,434.0,507.82,405.41
2016,11,18,13,45,262.5,264.5,6.2,19.0,418.0,490.87,393.36
2016,11,18,14,0,264.0,253.0,6.3,19.0,402.0,472.94,380.04
2016,11,18,14,15,156.5,233.5,6.3,19.0,321.0,360.87,290.12
2016,11,18,14,30,49.0,214.0,6.3,19.0,240.0,255.49,204.04
2016,11,18,14,45,30.5,188.0,6.35,19.0,204.0,214.03,170.74
2016,11,18,15,0,12.0,162.0,6.4,19.0,168.0,168.88,134.05
2016,11,18,15,15,374.5,120.0,6.3,18.5,261.0,350.14,287.03
2016,11,18,15,30,737.0,78.0,6.2,18.0,354.0,478.93,391.18
2016,11,18,15,45,711.5,71.0,6.15,17.5,309.0,425.16,345.35
2016,11,18,16,0,686.0,64.0,6.1,17.0,264.0,372.1,299.11
2016,11,18,16,15,628.5,57.5,5.85,16.5,214.5,308.58,243.13
2016,11,18,16,30,571.0,51.0,5.6,16.0,165.0,249.71,190.04
2016,11,18,16,45,492.0,41.0,5.45,15.5,119.0,186.38,133.66
2016,11,18,17,0,413.0,31.0,5.3,15.0,73.0,131.16,83.28
2016,11,18,17,15,206.5,15.5,5.2,14.5,36.5,53.52,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,238.0,11.5,3.5,3.5,30.5,43.69,0.0
2016,11,19,7,30,476.0,23.0,3.6,4.0,61.0,121.23,65.22
2016,11,19,7,45,582.0,30.5,3.75,4.5,111.0,183.12,129.4
2016,11,19,8,0,688.0,38.0,3.9,5.0,161.0,254.94,195.29
2016,11,19,8,15,746.0,43.0,4.1,5.5,213.0,317.43,254.55
2016,11,19,8,30,804.0,48.0,4.3,6.0,265.0,384.53,316.62
2016,11,19,8,45,840.5,51.0,4.5,7.0,315.5,441.67,368.47
2016,11,19,9,0,877.0,54.0,4.7,8.0,366.0,502.13,421.2
2016,11,19,9,15,901.0,56.5,4.7,8.5,412.5,556.37,467.46
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,610.25,511.89
2016,11,19,9,45,941.0,61.0,4.7,10.0,499.0,657.85,548.96
2016,11,19,10,0,957.0,63.0,4.7,11.0,539.0,703.78,583.14
2016,11,19,10,15,968.5,64.5,4.6,11.5,573.0,744.07,611.12
2016,11,19,10,30,980.0,66.0,4.5,12.0,607.0,781.84,636.71
2016,11,19,10,45,987.5,67.0,4.45,12.5,633.0,813.3,657.51
2016,11,19,11,0,995.0,68.0,4.4,13.0,659.0,841.61,675.8
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.0,863.66,690.32
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,882.13,702.24
2016,11,19,11,45,1005.0,70.5,4.15,13.5,704.5,895.22,709.62
2016,11,19,12,0,1006.0,72.0,4.1,14.0,714.0,904.47,714.32
2016,11,19,12,15,1005.5,72.0,4.05,14.0,714.5,906.9,715.61
2016,11,19,12,30,1005.0,72.0,4.0,14.0,715.0,905.44,714.31
2016,11,19,12,45,1002.5,71.5,3.95,14.5,706.5,897.88,707.52
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,886.5,698.21
2016,11,19,13,15,995.0,70.5,3.8,15.0,681.5,869.39,685.99
2016,11,19,13,30,990.0,70.0,3.7,15.0,665.0,848.68,671.33
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.0,821.29,652.17
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,790.74,630.75
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,754.54,604.87
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,715.75,576.96
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.5,669.95,542.8
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,622.8,505.74
2016,11,19,15,15,883.5,62.5,3.15,14.5,426.0,570.66,464.51
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,520.5,423.51
2016,11,19,15,45,825.0,56.5,2.9,14.0,331.5,460.82,373.09
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,402.39,322.16
2016,11,19,16,15,735.5,48.0,2.4,13.0,230.0,336.65,264.67
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,274.97,209.05
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,204.76,146.85
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,143.9,91.26
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,58.1,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.0,11.5,1.1,3.0,28.5,40.94,0.0
2016,11,20,7,30,442.0,23.0,1.2,4.0,57.0,113.32,58.08
2016,11,20,7,45,551.0,30.5,1.35,5.0,105.5,174.23,121.8
2016,11,20,8,0,660.0,38.0,1.5,6.0,154.0,245.0,185.3
2016,11,20,8,15,719.5,43.0,1.6,6.5,205.5,306.38,242.26
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,372.57,301.96
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,431.05,353.27
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,490.9,403.68
2016,11,20,9,15,872.0,59.5,2.1,9.5,401.5,541.94,446.61
2016,11,20,9,30,897.0,62.0,2.3,10.0,447.0,595.13,489.88
2016,11,20,9,45,914.0,64.0,2.55,11.0,487.0,642.23,526.54
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,687.82,561.03
2016,11,20,10,15,942.5,67.5,2.75,12.5,560.0,727.25,587.83
2016,11,20,10,30,954.0,69.0,2.7,13.0,593.0,764.25,612.42
2016,11,20,10,45,961.0,70.5,2.7,13.5,618.5,795.27,632.63
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,823.2,650.49
2016,11,20,11,15,973.0,72.5,2.7,14.5,661.5,845.17,664.02
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,863.69,675.13
2016,11,20,11,45,981.0,73.0,2.7,15.5,688.5,876.45,682.26
2016,11,20,12,0,984.0,73.0,2.7,16.0,698.0,885.5,686.94
2016,11,20,12,15,984.0,73.0,2.7,16.0,698.5,888.34,688.72
2016,11,20,12,30,984.0,73.0,2.7,16.0,699.0,887.37,688.06
2016,11,20,12,45,980.5,73.0,2.75,16.5,691.0,879.76,682.04
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,868.43,673.62
2016,11,20,13,15,971.5,72.5,2.8,17.0,666.5,851.3,662.17
2016,11,20,13,30,966.0,72.0,2.8,17.0,650.0,830.69,648.38
2016,11,20,13,45,957.5,71.0,2.85,17.0,625.5,803.88,630.55
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,774.01,610.47
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,738.22,585.69
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,699.95,558.91
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,655.32,525.01
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,609.18,488.49
2016,11,20,15,15,864.5,61.5,2.75,17.5,415.0,557.92,448.44
2016,11,20,15,30,841.0,59.0,2.6,17.0,371.0,508.7,408.68
2016,11,20,15,45,805.0,56.0,2.5,16.5,322.5,450.1,360.46
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,392.88,311.7
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.5,328.11,255.79
2016,11,20,16,30,659.0,43.0,1.9,14.0,173.0,267.49,201.75
2016,11,20,16,45,564.5,35.5,1.65,13.0,124.0,198.18,141.0
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,138.28,86.67
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,55.76,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,6.0,25.5,35.86,0.0
2016,11,21,7,30,372.0,23.0,2.6,7.0,51.0,98.82,47.16
2016,11,21,7,45,482.0,32.0,2.9,8.0,96.5,157.77,109.18
2016,11,21,8,0,592.0,41.0,3.2,9.0,142.0,226.46,170.3
2016,11,21,8,15,654.5,46.5,3.1,9.5,191.5,285.85,225.06
2016,11,21,8,30,717.0,52.0,3.0,10.0,241.0,350.4,283.09
2016,11,21,8,45,754.5,56.0,2.9,11.0,289.0,406.83,332.51
2016,11,21,9,0,792.0,60.0,2.8,12.0,337.0,465.07,381.4
2016,11,21,9,15,817.5,63.0,3.25,13.0,381.0,517.13,424.84
2016,11,21,9,30,843.0,66.0,3.7,14.0,425.0,569.16,466.92
2016,11,21,9,45,859.5,68.5,4.15,15.5,463.0,611.5,499.46
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,655.37,532.64
2016,11,21,10,15,888.0,72.5,4.7,17.5,533.5,693.36,560.12
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,729.14,585.17
2016,11,21,10,45,907.0,76.0,4.9,18.5,590.5,759.36,605.89
2016,11,21,11,0,914.0,78.0,5.0,19.0,615.0,786.69,624.41
2016,11,21,11,15,919.0,78.5,5.0,19.5,632.0,807.72,637.76
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,825.49,648.77
2016,11,21,11,45,927.5,79.0,5.0,20.5,658.0,838.12,656.12
2016,11,21,12,0,931.0,79.0,5.0,21.0,667.0,847.26,661.08
2016,11,21,12,15,930.0,79.0,5.0,21.0,667.0,849.2,662.3
2016,11,21,12,30,929.0,79.0,5.0,21.0,667.0,847.54,661.13
2016,11,21,12,45,924.0,79.0,5.0,21.5,659.0,839.06,653.94
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,827.1,644.44
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,810.01,632.66
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,789.68,618.64
2016,11,21,13,45,894.5,77.5,5.0,22.0,593.5,762.49,599.67
2016,11,21,14,0,883.0,77.0,5.0,22.0,569.0,732.59,578.7
2016,11,21,14,15,869.5,75.5,4.95,22.0,537.5,697.65,553.7
2016,11,21,14,30,856.0,74.0,4.9,22.0,506.0,660.55,526.96
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.0,619.01,494.91
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,572.99,458.74
2016,11,21,15,15,780.5,69.5,4.6,21.5,387.5,521.94,418.43
2016,11,21,15,30,754.0,66.0,4.4,21.0,345.0,470.88,377.05
2016,11,21,15,45,713.0,62.5,4.2,21.0,298.0,413.31,328.81
2016,11,21,16,0,672.0,59.0,4.0,21.0,251.0,357.77,281.1
2016,11,21,16,15,613.5,53.5,3.6,20.0,203.5,297.41,229.44
2016,11,21,16,30,555.0,48.0,3.2,19.0,156.0,240.46,179.47
2016,11,21,16,45,455.0,39.5,2.8,18.5,110.5,174.27,122.58
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,118.37,73.34
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,48.48,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,4.05,17.0,2.5,2.46,0.0
2016,11,22,7,30,0.0,5.0,4.0,17.0,5.0,4.82,0.0
2016,11,22,7,45,0.0,11.5,4.0,17.0,11.5,11.08,3.33
2016,11,22,8,0,0.0,18.0,4.0,17.0,18.0,17.36,8.83
2016,11,22,8,15,0.0,24.5,4.05,17.5,24.5,23.64,14.25
2016,11,22,8,30,0.0,31.0,4.1,18.0,31.0,29.92,19.61
2016,11,22,8,45,0.0,38.0,4.15,18.5,38.0,36.69,25.28
2016,11,22,9,0,0.0,45.0,4.2,19.0,45.0,43.46,30.87
2016,11,22,9,15,0.0,62.5,4.5,19.0,62.5,60.4,44.94
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,77.45,58.95
2016,11,22,9,45,0.0,88.0,5.1,19.5,88.0,85.33,65.17
2016,11,22,10,0,0.0,96.0,5.4,20.0,96.0,93.24,71.36
2016,11,22,10,15,0.0,102.5,5.5,20.5,102.5,99.66,76.29
2016,11,22,10,30,0.0,109.0,5.6,21.0,109.0,106.09,81.2
2016,11,22,10,45,0.0,117.0,5.7,21.5,117.0,114.06,87.32
2016,11,22,11,0,0.0,125.0,5.8,22.0,125.0,122.04,93.43
2016,11,22,11,15,2.5,157.0,5.7,22.0,159.0,156.39,120.86
2016,11,22,11,30,5.0,189.0,5.6,22.0,193.0,191.21,148.42
2016,11,22,11,45,5.5,191.0,5.6,22.0,195.0,193.63,150.21
2016,11,22,12,0,6.0,193.0,5.6,22.0,197.0,196.07,152.09
2016,11,22,12,15,3.0,161.5,5.45,22.0,163.5,161.26,124.37
2016,11,22,12,30,0.0,130.0,5.3,22.0,130.0,126.92,96.93
2016,11,22,12,45,0.0,112.5,5.2,22.0,112.5,109.39,82.95
2016,11,22,13,0,0.0,95.0,5.1,22.0,95.0,91.99,69.03
2016,11,22,13,15,0.0,63.5,4.95,22.0,63.5,61.41,44.39
2016,11,22,13,30,0.0,32.0,4.8,22.0,32.0,30.92,19.65
2016,11,22,13,45,0.0,42.5,4.65,22.5,42.5,41.08,27.91
2016,11,22,14,0,0.0,53.0,4.5,23.0,53.0,51.23,36.16
2016,11,22,14,15,0.0,31.5,4.35,23.0,31.5,30.43,19.27
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,9.65,2.28
2016,11,22,14,45,0.0,9.0,4.05,23.0,9.0,8.69,1.5
2016,11,22,15,0,0.0,8.0,3.9,23.0,8.0,7.72,0.72
2016,11,22,15,15,0.0,7.5,3.65,22.5,7.5,7.23,0.34
2016,11,22,15,30,0.0,7.0,3.4,22.0,7.0,6.75,0.0
2016,11,22,15,45,0.0,6.0,3.2,22.0,6.0,5.78,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.82,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.85,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.89,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.93,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,11.0,3.25,9.0,22.5,32.25,0.0
2016,11,23,7,30,335.0,22.0,3.4,9.0,45.0,90.14,35.62
2016,11,23,7,45,457.5,31.0,3.55,9.5,90.5,148.68,101.04
2016,11,23,8,0,580.0,40.0,3.7,10.0,136.0,219.1,163.26
2016,11,23,8,15,645.5,46.0,3.85,10.5,185.5,279.07,218.49
2016,11,23,8,30,711.0,52.0,4.0,11.0,235.0,344.54,277.58
2016,11,23,8,45,754.0,55.5,4.2,12.0,284.0,402.36,328.88
2016,11,23,9,0,797.0,59.0,4.4,13.0,333.0,462.48,380.41
2016,11,23,9,15,824.5,62.0,4.4,13.5,377.5,515.69,425.13
2016,11,23,9,30,852.0,65.0,4.4,14.0,422.0,569.01,468.5
2016,11,23,9,45,871.5,67.0,4.45,15.0,462.0,612.9,502.55
2016,11,23,10,0,891.0,69.0,4.5,16.0,502.0,658.49,536.77
2016,11,23,10,15,904.5,71.0,4.4,16.5,535.0,698.53,565.1
2016,11,23,10,30,918.0,73.0,4.3,17.0,568.0,736.41,590.63
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.0,767.8,611.14
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,796.37,629.47
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.5,818.26,644.03
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,836.85,656.23
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.0,850.46,663.92
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,860.52,669.19
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,863.48,670.57
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,862.75,669.52
2016,11,23,12,45,956.0,74.5,3.55,19.5,669.5,856.15,663.51
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,845.92,655.13
2016,11,23,13,15,948.5,73.5,3.4,20.0,646.5,829.36,643.43
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,809.41,629.47
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,783.76,611.53
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,755.09,591.48
2016,11,23,14,15,915.0,69.5,3.0,20.0,552.0,720.23,566.92
2016,11,23,14,30,903.0,68.0,2.9,20.0,521.0,682.97,540.51
2016,11,23,14,45,885.0,66.0,2.8,20.0,483.0,639.18,507.71
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,593.92,472.64
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,543.28,433.14
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,494.84,394.1
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,437.29,346.2
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,381.12,298.07
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.5,317.42,243.82
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,257.97,191.61
2016,11,23,16,45,539.0,34.5,1.2,16.5,116.5,189.84,132.66
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,131.29,79.91
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,52.83,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.5,11.0,1.1,8.5,20.5,29.78,0.0
2016,11,24,7,30,301.0,22.0,1.2,9.0,41.0,82.88,28.34
2016,11,24,7,45,408.5,32.5,1.35,10.0,84.0,139.56,94.33
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,204.19,150.94
2016,11,24,8,15,583.5,50.0,1.5,11.5,175.0,262.25,203.12
2016,11,24,8,30,651.0,57.0,1.5,12.0,223.0,326.26,259.33
2016,11,24,8,45,686.0,63.5,1.55,13.0,269.0,380.84,306.39
2016,11,24,9,0,721.0,70.0,1.6,14.0,315.0,435.68,351.92
2016,11,24,9,15,750.5,74.0,1.85,14.5,358.5,487.79,395.13
2016,11,24,9,30,780.0,78.0,2.1,15.0,402.0,540.37,437.52
2016,11,24,9,45,795.5,82.0,2.4,16.0,439.5,584.52,471.72
2016,11,24,10,0,811.0,86.0,2.7,17.0,477.0,627.39,504.05
2016,11,24,10,15,826.0,88.5,2.7,17.5,509.5,666.73,532.7
2016,11,24,10,30,841.0,91.0,2.7,18.0,542.0,704.22,558.36
2016,11,24,10,45,847.0,94.0,2.75,19.0,566.5,733.61,576.68
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,760.26,592.89
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,782.18,607.64
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,801.09,620.32
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,815.87,628.99
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,822.57,632.08
2016,11,24,12,15,885.5,95.0,2.8,21.0,648.0,825.78,634.15
2016,11,24,12,30,886.0,95.0,2.8,21.0,649.0,825.58,634.01
2016,11,24,12,45,880.5,95.5,2.85,21.5,641.5,817.72,627.79
2016,11,24,13,0,875.0,96.0,2.9,22.0,634.0,811.34,622.82
2016,11,24,13,15,869.0,95.5,2.9,22.0,618.5,795.34,612.09
2016,11,24,13,30,863.0,95.0,2.9,22.0,603.0,776.22,599.32
2016,11,24,13,45,850.0,94.5,2.9,22.5,579.0,748.88,579.63
2016,11,24,14,0,837.0,94.0,2.9,23.0,555.0,719.01,558.21
2016,11,24,14,15,823.0,92.0,2.85,23.0,524.5,684.45,534.19
2016,11,24,14,30,809.0,90.0,2.8,23.0,494.0,647.87,507.63
2016,11,24,14,45,786.5,88.0,2.75,23.0,457.0,604.13,474.84
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,559.46,440.71
2016,11,24,15,15,736.0,82.0,2.45,22.5,378.0,510.72,402.89
2016,11,24,15,30,708.0,78.0,2.2,22.0,336.0,460.44,362.96
2016,11,24,15,45,661.5,74.0,1.95,22.0,289.5,402.05,315.11
2016,11,24,16,0,615.0,70.0,1.7,22.0,243.0,346.29,268.28
2016,11,24,16,15,552.5,62.5,1.5,21.0,196.0,283.86,216.44
2016,11,24,16,30,490.0,55.0,1.3,20.0,149.0,226.59,167.63
2016,11,24,16,45,384.0,44.5,1.15,19.0,104.5,160.19,112.37
2016,11,24,17,0,278.0,34.0,1.0,18.0,60.0,104.68,64.67
2016,11,24,17,15,139.0,17.0,1.0,17.5,30.0,43.18,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.49,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.96,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.41,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.85,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,5.3,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.75,0.09
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,8.19,1.34
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,9.64,2.57
2016,11,25,9,15,0.0,41.5,3.2,16.0,41.5,40.08,28.39
2016,11,25,9,30,0.0,73.0,3.3,16.0,73.0,70.58,53.96
2016,11,25,9,45,0.0,80.0,3.45,16.0,80.0,77.37,59.47
2016,11,25,10,0,0.0,87.0,3.6,16.0,87.0,84.26,65.05
2016,11,25,10,15,0.0,54.5,3.65,16.0,54.5,52.67,38.6
2016,11,25,10,30,0.0,22.0,3.7,16.0,22.0,21.25,12.22
2016,11,25,10,45,0.0,52.0,3.8,16.0,52.0,50.26,36.46
2016,11,25,11,0,0.0,82.0,3.9,16.0,82.0,79.33,60.5
2016,11,25,11,15,0.0,54.0,3.9,16.0,54.0,52.21,37.94
2016,11,25,11,30,0.0,26.0,3.9,16.0,26.0,25.12,15.36
2016,11,25,11,45,0.0,77.0,3.9,16.0,77.0,74.49,56.34
2016,11,25,12,0,0.0,128.0,3.9,16.0,128.0,124.95,97.67
2016,11,25,12,15,0.0,115.5,3.85,16.0,115.5,112.4,87.34
2016,11,25,12,30,0.0,103.0,3.8,16.0,103.0,99.93,77.15
2016,11,25,12,45,0.0,122.0,3.75,16.5,122.0,118.92,92.55
2016,11,25,13,0,0.0,141.0,3.7,17.0,141.0,138.12,107.99
2016,11,25,13,15,0.0,139.5,3.65,16.5,139.5,136.65,107.06
2016,11,25,13,30,0.0,138.0,3.6,16.0,138.0,135.2,106.2
2016,11,25,13,45,0.0,104.0,3.55,16.0,104.0,101.01,78.33
2016,11,25,14,0,0.0,70.0,3.5,16.0,70.0,67.69,50.94
2016,11,25,14,15,68.0,147.0,3.45,16.0,181.0,196.69,159.09
2016,11,25,14,30,136.0,224.0,3.4,16.0,292.0,332.09,268.74
2016,11,25,14,45,92.0,201.0,3.35,16.0,245.5,268.08,216.65
2016,11,25,15,0,48.0,178.0,3.3,16.0,199.0,213.9,172.45
2016,11,25,15,15,38.0,162.5,3.15,15.5,178.0,190.36,153.7
2016,11,25,15,30,28.0,147.0,3.0,15.0,157.0,167.65,135.34
2016,11,25,15,45,23.0,127.5,2.95,15.0,135.0,139.38,111.97
2016,11,25,16,0,18.0,108.0,2.9,15.0,113.0,116.5,92.8
2016,11,25,16,15,9.5,87.0,2.7,14.5,90.0,91.14,71.45
2016,11,25,16,30,1.0,66.0,2.5,14.0,67.0,66.57,50.56
2016,11,25,16,45,0.5,45.5,2.35,14.0,46.0,45.49,32.21
2016,11,25,17,0,0.0,25.0,2.2,14.0,25.0,24.24,13.25
2016,11,25,17,15,0.0,12.5,2.1,13.5,12.5,12.06,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,40.0,11.5,2.05,9.5,14.0,16.19,0.0
2016,11,26,7,30,80.0,23.0,2.2,10.0,28.0,40.91,6.64
2016,11,26,7,45,173.5,42.5,2.4,10.5,66.0,94.46,65.03
2016,11,26,8,0,267.0,62.0,2.6,11.0,104.0,151.26,113.88
2016,11,26,8,15,336.5,76.0,2.55,11.5,147.5,203.74,159.86
2016,11,26,8,30,406.0,90.0,2.5,12.0,191.0,262.96,211.27
2016,11,26,8,45,460.5,99.0,2.45,12.5,235.5,316.38,257.34
2016,11,26,9,0,515.0,108.0,2.4,13.0,280.0,374.01,305.74
2016,11,26,9,15,307.5,145.0,2.35,13.5,251.5,322.89,264.56
2016,11,26,9,30,100.0,182.0,2.3,14.0,223.0,247.65,201.52
2016,11,26,9,45,110.5,196.5,2.25,15.0,246.0,278.96,226.17
2016,11,26,10,0,121.0,211.0,2.2,16.0,269.0,305.1,245.88
2016,11,26,10,15,236.0,214.5,2.15,16.0,336.5,396.73,319.7
2016,11,26,10,30,351.0,218.0,2.1,16.0,404.0,487.91,391.22
2016,11,26,10,45,309.0,237.5,2.05,16.5,407.0,488.1,388.58
2016,11,26,11,0,267.0,257.0,2.0,17.0,410.0,485.25,384.1
2016,11,26,11,15,238.0,269.5,1.95,17.5,409.0,473.53,373.49
2016,11,26,11,30,209.0,282.0,1.9,18.0,408.0,468.22,367.61
2016,11,26,11,45,316.0,265.5,1.85,18.5,459.5,545.36,426.62
2016,11,26,12,0,423.0,249.0,1.8,19.0,511.0,622.98,483.83
2016,11,26,12,15,337.5,268.5,1.75,19.0,478.0,569.32,441.97
2016,11,26,12,30,252.0,288.0,1.7,19.0,445.0,513.52,399.1
2016,11,26,12,45,163.0,282.0,1.65,19.5,383.0,434.72,338.09
2016,11,26,13,0,74.0,276.0,1.6,20.0,321.0,347.91,270.2
2016,11,26,13,15,109.5,275.0,1.55,20.0,340.0,373.87,291.45
2016,11,26,13,30,145.0,274.0,1.5,20.0,359.0,406.76,317.01
2016,11,26,13,45,72.5,193.5,1.5,20.0,236.0,252.94,198.52
2016,11,26,14,0,0.0,113.0,1.5,20.0,113.0,110.11,84.21
2016,11,26,14,15,0.0,131.5,1.5,20.0,131.5,129.02,99.86
2016,11,26,14,30,0.0,150.0,1.5,20.0,150.0,148.37,115.57
2016,11,26,14,45,0.0,107.0,1.5,20.0,107.0,104.47,80.36
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,61.86,45.74
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,55.56,40.78
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,49.27,35.71
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,42.01,29.7
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,34.75,23.62
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,27.98,17.92
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,21.22,12.14
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,14.46,6.3
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,7.71,0.29
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.85,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,5.0,3.3,12.5,5.0,4.91,0.0
2016,11,27,7,30,0.0,10.0,3.5,13.0,10.0,9.64,0.0
2016,11,27,7,45,0.0,23.5,3.75,13.5,23.5,22.69,12.55
2016,11,27,8,0,0.0,37.0,4.0,14.0,37.0,35.87,24.38
2016,11,27,8,15,0.0,53.0,4.3,14.5,53.0,51.91,38.29
2016,11,27,8,30,0.0,69.0,4.6,15.0,69.0,67.91,52.03
2016,11,27,8,45,0.0,84.0,4.9,15.5,84.0,82.87,64.65
2016,11,27,9,0,0.0,99.0,5.2,16.0,99.0,97.85,77.08
2016,11,27,9,15,0.0,90.0,5.4,16.5,90.0,87.94,68.51
2016,11,27,9,30,0.0,81.0,5.6,17.0,81.0,78.52,60.38
2016,11,27,9,45,0.0,78.5,5.85,18.0,78.5,75.91,57.83
2016,11,27,10,0,0.0,76.0,6.1,19.0,76.0,73.49,55.46
2016,11,27,10,15,0.0,90.0,6.2,19.0,90.0,87.19,66.62
2016,11,27,10,30,0.0,104.0,6.3,19.0,104.0,101.14,77.91
2016,11,27,10,45,0.0,115.5,6.45,19.5,115.5,112.62,86.98
2016,11,27,11,0,0.0,127.0,6.6,20.0,127.0,124.15,96.03
2016,11,27,11,15,0.0,131.0,6.65,20.5,131.0,128.12,98.92
2016,11,27,11,30,0.0,135.0,6.7,21.0,135.0,132.11,101.84
2016,11,27,11,45,0.0,134.0,6.75,21.5,134.0,131.06,100.71
2016,11,27,12,0,0.0,133.0,6.8,22.0,133.0,130.02,99.64
2016,11,27,12,15,16.0,192.0,6.8,22.0,202.5,203.22,158.55
2016,11,27,12,30,32.0,251.0,6.8,22.0,272.0,286.95,224.89
2016,11,27,12,45,131.0,267.5,6.8,22.5,348.0,392.81,309.98
2016,11,27,13,0,230.0,284.0,6.8,23.0,424.0,488.48,385.4
2016,11,27,13,15,132.5,261.0,6.75,23.0,341.5,384.35,302.76
2016,11,27,13,30,35.0,238.0,6.7,23.0,259.0,274.44,214.59
2016,11,27,13,45,17.5,200.0,6.65,23.0,210.5,212.55,165.74
2016,11,27,14,0,0.0,162.0,6.6,23.0,162.0,160.2,123.85
2016,11,27,14,15,0.0,127.0,6.5,23.0,127.0,124.44,95.45
2016,11,27,14,30,0.0,92.0,6.4,23.0,92.0,89.21,67.2
2016,11,27,14,45,46.0,139.5,6.3,23.0,159.5,171.22,134.73
2016,11,27,15,0,92.0,187.0,6.2,23.0,227.0,250.35,198.77
2016,11,27,15,15,85.5,169.0,6.0,23.0,203.5,224.24,177.79
2016,11,27,15,30,79.0,151.0,5.8,23.0,180.0,198.54,157.06
2016,11,27,15,45,289.0,117.0,5.6,23.0,201.0,266.25,211.75
2016,11,27,16,0,499.0,83.0,5.4,23.0,222.0,310.7,243.98
2016,11,27,16,15,435.5,73.0,5.05,22.5,178.0,249.81,192.23
2016,11,27,16,30,372.0,63.0,4.7,22.0,134.0,196.28,146.15
2016,11,27,16,45,276.5,49.0,4.4,21.5,93.0,135.8,95.61
2016,11,27,17,0,181.0,35.0,4.1,21.0,52.0,85.49,52.54
2016,11,27,17,15,90.5,17.5,4.0,20.5,26.0,36.0,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,71.5,10.5,5.1,18.0,14.0,18.76,0.0
2016,11,28,7,30,143.0,21.0,5.1,18.0,28.0,50.54,0.0
2016,11,28,7,45,256.5,34.5,5.1,18.5,66.0,103.31,66.19
2016,11,28,8,0,370.0,48.0,5.1,19.0,104.0,163.75,117.51
2016,11,28,8,15,434.0,59.5,5.2,19.0,147.5,217.3,164.79
2016,11,28,8,30,498.0,71.0,5.3,19.0,191.0,276.71,216.88
2016,11,28,8,45,565.5,72.5,5.45,19.5,236.0,332.42,265.16
2016,11,28,9,0,633.0,74.0,5.6,20.0,281.0,392.93,316.47
2016,11,28,9,15,717.5,73.5,5.85,20.5,339.0,462.78,374.4
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,539.64,436.69
2016,11,28,9,45,830.5,74.5,6.35,21.5,438.0,589.53,476.6
2016,11,28,10,0,859.0,76.0,6.6,22.0,479.0,638.99,515.41
2016,11,28,10,15,875.5,78.0,6.7,22.0,513.5,680.23,547.8
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,715.72,574.06
2016,11,28,10,45,909.5,79.5,6.95,22.0,576.0,750.62,599.8
2016,11,28,11,0,927.0,79.0,7.1,22.0,604.0,783.17,623.73
2016,11,28,11,15,708.0,149.5,6.95,22.0,558.0,719.17,573.84
2016,11,28,11,30,489.0,220.0,6.8,22.0,512.0,633.21,503.34
2016,11,28,11,45,722.5,149.0,6.65,22.0,588.0,749.06,595.42
2016,11,28,12,0,956.0,78.0,6.5,22.0,664.0,853.09,671.32
2016,11,28,12,15,956.5,78.0,6.45,22.0,665.5,856.83,673.25
2016,11,28,12,30,957.0,78.0,6.4,22.0,667.0,856.92,673.1
2016,11,28,12,45,954.5,77.5,6.35,22.5,660.0,850.38,666.96
2016,11,28,13,0,952.0,77.0,6.3,23.0,653.0,840.23,658.4
2016,11,28,13,15,946.5,76.5,6.25,22.5,637.5,824.22,648.28
2016,11,28,13,30,941.0,76.0,6.2,22.0,622.0,804.82,635.77
2016,11,28,13,45,930.0,75.5,6.2,22.0,598.0,778.11,616.83
2016,11,28,14,0,919.0,75.0,6.2,22.0,574.0,748.53,595.77
2016,11,28,14,15,906.0,73.5,6.05,22.0,543.0,713.77,570.27
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,676.68,542.95
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,632.87,508.52
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,590.77,474.69
2016,11,28,15,15,828.0,65.5,5.2,21.5,393.0,540.09,433.87
