Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,33.86,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,94.15,48.55
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,165.12,120.46
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,223.64,175.76
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,290.06,237.62
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,237.77,200.88
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,144.11,122.05
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,166.8,141.96
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,189.67,161.44
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,178.23,150.75
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,160.15,134.23
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,172.66,144.45
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,185.34,154.65
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,278.01,233.46
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,376.02,314.04
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,388.09,322.58
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,399.67,331.04
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,427.45,352.7
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,455.25,373.92
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,487.63,399.76
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,528.25,431.3
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,582.03,474.01
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,642.49,520.18
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,528.58,429.22
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,418.86,340.75
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,387.13,315.75
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,355.9,290.41
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,291.43,238.73
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,236.78,194.19
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,259.31,214.28
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,284.63,235.74
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,257.89,214.21
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,231.4,192.69
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,318.59,264.84
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,369.45,301.46
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,308.17,247.09
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,249.86,194.58
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,182.29,134.47
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,124.77,80.72
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,51.38,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,38.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,77.0,12.0,1.4,2.0,13.0,22.96,0.0
2016,12,10,7,45,216.5,26.5,1.7,2.5,48.0,77.84,37.62
2016,12,10,8,0,356.0,41.0,2.0,3.0,83.0,142.62,102.89
2016,12,10,8,15,443.5,51.0,2.1,3.5,128.0,199.24,154.57
2016,12,10,8,30,531.0,61.0,2.2,4.0,173.0,264.1,213.14
2016,12,10,8,45,265.5,51.0,2.3,4.5,107.0,169.5,140.15
2016,12,10,9,0,0.0,41.0,2.4,5.0,41.0,39.59,29.32
2016,12,10,9,15,357.5,63.0,2.5,5.5,196.5,256.23,218.32
2016,12,10,9,30,715.0,85.0,2.6,6.0,352.0,487.39,410.76
2016,12,10,9,45,740.0,89.0,2.75,6.5,391.0,534.5,448.74
2016,12,10,10,0,765.0,93.0,2.9,7.0,430.0,581.32,486.63
2016,12,10,10,15,382.5,104.0,2.95,7.0,272.5,369.18,312.81
2016,12,10,10,30,0.0,115.0,3.0,7.0,115.0,112.44,90.95
2016,12,10,10,45,0.0,139.5,3.15,7.5,139.5,137.33,112.03
2016,12,10,11,0,0.0,164.0,3.3,8.0,164.0,162.46,132.68
2016,12,10,11,15,24.5,204.5,3.35,8.5,218.5,222.88,183.18
2016,12,10,11,30,49.0,245.0,3.4,9.0,273.0,293.69,241.1
2016,12,10,11,45,36.5,237.5,3.5,9.5,258.5,275.92,225.54
2016,12,10,12,0,24.0,230.0,3.6,10.0,244.0,249.75,203.46
2016,12,10,12,15,16.5,215.0,3.65,10.0,225.0,227.98,185.48
2016,12,10,12,30,9.0,200.0,3.7,10.0,206.0,206.3,167.51
2016,12,10,12,45,8.5,198.5,3.75,10.5,204.0,204.36,165.68
2016,12,10,13,0,8.0,197.0,3.8,11.0,202.0,202.44,163.87
2016,12,10,13,15,11.5,201.5,3.8,11.0,208.0,209.92,170.24
2016,12,10,13,30,15.0,206.0,3.8,11.0,214.0,217.39,176.61
2016,12,10,13,45,20.0,206.0,3.85,11.0,217.0,221.14,180.05
2016,12,10,14,0,25.0,206.0,3.9,11.0,220.0,224.75,183.4
2016,12,10,14,15,12.5,162.5,3.9,11.0,169.5,169.96,138.12
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,116.63,93.52
2016,12,10,14,45,0.0,93.0,3.9,11.0,93.0,90.38,71.62
2016,12,10,15,0,0.0,67.0,3.9,11.0,67.0,64.76,50.0
2016,12,10,15,15,0.0,60.0,3.8,10.5,60.0,57.98,44.41
2016,12,10,15,30,0.0,53.0,3.7,10.0,53.0,51.2,38.75
2016,12,10,15,45,309.0,61.5,3.6,10.0,146.0,220.17,183.94
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,350.44,287.39
2016,12,10,16,15,554.5,62.5,3.1,9.5,193.0,288.19,231.49
2016,12,10,16,30,491.0,55.0,2.7,9.0,147.0,230.95,179.69
2016,12,10,16,45,396.5,44.0,2.35,8.5,104.0,167.07,123.09
2016,12,10,17,0,302.0,33.0,2.0,8.0,61.0,112.62,72.94
2016,12,10,17,15,151.0,16.5,2.0,7.5,30.5,47.34,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,96.0,11.0,3.9,9.0,13.0,24.53,0.0
2016,12,11,7,45,244.5,23.5,4.1,9.5,47.5,79.6,34.4
2016,12,11,8,0,393.0,36.0,4.3,10.0,82.0,146.17,101.78
2016,12,11,8,15,480.0,44.5,4.6,10.5,126.5,202.52,152.89
2016,12,11,8,30,567.0,53.0,4.9,11.0,171.0,267.11,210.9
2016,12,11,8,45,283.5,31.0,5.2,11.5,90.0,155.2,125.05
2016,12,11,9,0,0.0,9.0,5.5,12.0,9.0,8.68,1.83
2016,12,11,9,15,0.0,64.5,5.55,12.5,64.5,62.34,47.92
2016,12,11,9,30,0.0,120.0,5.6,13.0,120.0,119.3,95.99
2016,12,11,9,45,0.5,133.0,5.65,14.0,133.5,132.59,106.52
2016,12,11,10,0,1.0,146.0,5.7,15.0,147.0,145.97,116.99
2016,12,11,10,15,84.5,185.0,5.75,15.5,227.0,246.83,201.38
2016,12,11,10,30,168.0,224.0,5.8,16.0,307.0,355.63,290.22
2016,12,11,10,45,275.0,221.0,5.85,16.5,365.5,438.42,357.6
2016,12,11,11,0,382.0,218.0,5.9,17.0,424.0,518.41,421.8
2016,12,11,11,15,288.0,242.5,5.9,17.0,401.0,483.81,391.93
2016,12,11,11,30,194.0,267.0,5.9,17.0,378.0,436.53,352.19
2016,12,11,11,45,184.5,273.0,5.95,17.5,380.0,438.19,352.52
2016,12,11,12,0,175.0,279.0,6.0,18.0,382.0,439.03,352.11
2016,12,11,12,15,209.5,277.5,5.95,18.0,401.5,465.07,373.28
2016,12,11,12,30,244.0,276.0,5.9,18.0,421.0,490.59,393.9
2016,12,11,12,45,181.0,275.5,5.85,18.5,383.0,440.24,352.25
2016,12,11,13,0,118.0,275.0,5.8,19.0,345.0,381.38,304.07
2016,12,11,13,15,280.5,246.0,5.7,19.0,406.0,488.73,392.44
2016,12,11,13,30,443.0,217.0,5.6,19.0,467.0,582.36,468.02
2016,12,11,13,45,345.0,227.0,5.5,19.0,417.5,505.81,406.73
2016,12,11,14,0,247.0,237.0,5.4,19.0,368.0,432.34,347.67
2016,12,11,14,15,143.0,217.0,5.15,18.5,292.0,332.76,267.84
2016,12,11,14,30,39.0,197.0,4.9,18.0,216.0,231.31,185.03
2016,12,11,14,45,111.5,190.0,4.65,18.0,238.5,275.3,222.38
2016,12,11,15,0,184.0,183.0,4.4,18.0,261.0,307.36,249.15
2016,12,11,15,15,176.0,167.0,4.25,17.5,235.5,278.87,226.33
2016,12,11,15,30,168.0,151.0,4.1,17.0,210.0,250.64,203.47
2016,12,11,15,45,417.5,106.5,3.95,17.0,227.0,322.73,261.7
2016,12,11,16,0,667.0,62.0,3.8,17.0,244.0,363.08,289.89
2016,12,11,16,15,607.0,55.5,3.65,16.5,198.0,301.03,235.72
2016,12,11,16,30,547.0,49.0,3.5,16.0,152.0,243.6,184.65
2016,12,11,16,45,446.0,40.0,3.35,15.5,107.5,177.2,127.03
2016,12,11,17,0,345.0,31.0,3.2,15.0,63.0,120.81,76.17
2016,12,11,17,15,172.5,15.5,3.1,14.5,31.5,50.28,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,16.5,3.55,5.5,40.5,64.17,24.73
2016,12,12,8,0,416.0,33.0,3.7,6.0,81.0,147.93,103.56
2016,12,12,8,15,503.0,41.0,3.7,6.5,126.0,204.61,155.81
2016,12,12,8,30,590.0,49.0,3.7,7.0,171.0,269.58,214.79
2016,12,12,8,45,644.0,54.5,3.7,7.5,217.5,326.24,266.83
2016,12,12,9,0,698.0,60.0,3.7,8.0,264.0,385.23,319.57
2016,12,12,9,15,733.0,63.5,3.55,8.5,307.5,437.59,365.3
2016,12,12,9,30,768.0,67.0,3.4,9.0,351.0,491.05,410.36
2016,12,12,9,45,792.5,70.0,3.25,9.5,390.5,538.7,449.24
2016,12,12,10,0,817.0,73.0,3.1,10.0,430.0,585.9,486.46
2016,12,12,10,15,833.5,75.0,2.95,10.5,463.0,626.05,517.01
2016,12,12,10,30,850.0,77.0,2.8,11.0,496.0,664.57,545.38
2016,12,12,10,45,861.5,79.0,2.65,12.0,523.0,697.72,566.61
2016,12,12,11,0,873.0,81.0,2.5,13.0,550.0,724.32,582.39
2016,12,12,11,15,880.0,82.0,2.3,13.5,569.0,747.85,596.39
2016,12,12,11,30,887.0,83.0,2.1,14.0,588.0,768.46,607.97
2016,12,12,11,45,894.5,82.0,1.95,14.5,599.5,784.13,616.17
2016,12,12,12,0,902.0,81.0,1.8,15.0,611.0,796.62,622.06
2016,12,12,12,15,902.5,81.5,1.55,15.0,614.5,802.06,623.04
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,804.1,621.48
2016,12,12,12,45,900.5,81.5,1.05,15.5,612.5,799.24,613.76
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,790.99,603.6
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,777.52,594.08
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,760.85,582.57
2016,12,12,13,45,879.0,79.0,0.7,16.5,559.0,737.61,566.32
2016,12,12,14,0,870.0,78.0,0.7,17.0,538.0,711.58,548.25
2016,12,12,14,15,857.0,76.5,0.75,17.0,509.5,683.49,530.38
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,649.11,507.23
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,607.33,477.78
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,564.42,446.52
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,516.51,410.13
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,468.4,372.46
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.0,413.19,327.45
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,361.21,283.62
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,300.04,232.57
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,243.39,183.63
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,177.45,127.13
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,121.32,76.83
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,50.32,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,58.14,19.82
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,130.69,90.23
2016,12,13,8,15,414.5,49.5,3.3,11.5,119.5,186.22,139.68
2016,12,13,8,30,504.0,60.0,3.3,12.0,163.0,250.31,196.09
2016,12,13,8,45,571.0,65.5,3.3,12.5,209.5,308.2,247.47
2016,12,13,9,0,638.0,71.0,3.3,13.0,256.0,371.16,301.99
2016,12,13,9,15,676.0,76.0,3.45,13.5,299.5,424.02,347.38
2016,12,13,9,30,714.0,81.0,3.6,14.0,343.0,478.43,392.77
2016,12,13,9,45,748.0,82.5,3.8,14.5,383.5,527.76,433.15
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,575.63,471.49
2016,12,13,10,15,800.0,86.5,4.05,15.5,457.5,616.27,502.88
2016,12,13,10,30,818.0,89.0,4.1,16.0,491.0,655.47,532.47
2016,12,13,10,45,837.5,88.0,4.15,16.5,519.0,690.08,557.54
2016,12,13,11,0,857.0,87.0,4.2,17.0,547.0,722.73,580.12
2016,12,13,11,15,864.5,88.0,4.2,17.0,566.0,746.58,596.95
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,767.56,611.71
2016,12,13,11,45,890.0,84.5,4.2,17.5,599.0,782.7,621.06
2016,12,13,12,0,908.0,80.0,4.2,18.0,613.0,799.39,631.65
2016,12,13,12,15,909.0,80.0,4.25,18.0,616.0,804.8,635.48
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,806.77,637.0
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,802.98,634.65
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,795.77,629.97
2016,12,13,13,15,904.5,77.5,4.35,18.0,596.0,782.67,620.52
2016,12,13,13,30,900.0,77.0,4.3,18.0,583.0,766.34,608.84
2016,12,13,13,45,892.5,75.5,4.25,18.0,562.5,743.52,592.57
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,717.81,574.21
2016,12,13,14,15,873.0,72.5,4.15,17.5,513.5,686.26,552.5
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,652.41,528.65
2016,12,13,14,45,837.0,70.5,4.05,17.0,449.5,613.5,498.03
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,569.85,463.26
2016,12,13,15,15,787.5,67.5,3.85,16.5,374.0,522.35,425.38
2016,12,13,15,30,762.0,65.0,3.7,16.0,334.0,474.57,386.2
2016,12,13,15,45,722.0,61.0,3.6,16.0,289.5,418.31,338.57
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,363.74,291.09
2016,12,13,16,15,624.0,51.5,3.1,15.0,199.0,304.38,239.44
2016,12,13,16,30,566.0,46.0,2.7,14.0,153.0,247.94,189.1
2016,12,13,16,45,463.5,38.0,2.35,13.0,108.5,181.14,131.0
2016,12,13,17,0,361.0,30.0,2.0,12.0,64.0,124.45,79.86
2016,12,13,17,15,180.5,15.0,2.05,11.5,32.0,51.85,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,17.5,2.25,4.5,38.0,59.35,17.94
2016,12,14,8,0,367.0,35.0,2.5,5.0,76.0,136.36,95.09
2016,12,14,8,15,457.5,44.5,2.35,5.5,120.5,192.93,146.83
2016,12,14,8,30,548.0,54.0,2.2,6.0,165.0,258.2,205.41
2016,12,14,8,45,601.5,61.0,2.05,6.5,211.0,314.25,256.25
2016,12,14,9,0,655.0,68.0,1.9,7.0,257.0,374.16,308.8
2016,12,14,9,15,384.5,111.5,1.8,7.5,226.5,317.97,264.96
2016,12,14,9,30,114.0,155.0,1.7,8.0,196.0,228.54,190.0
2016,12,14,9,45,102.0,171.0,1.65,9.0,211.5,237.38,196.84
2016,12,14,10,0,90.0,187.0,1.6,10.0,227.0,250.65,206.55
2016,12,14,10,15,89.0,203.5,1.6,10.5,245.0,270.51,221.97
2016,12,14,10,30,88.0,220.0,1.6,11.0,263.0,290.17,236.94
2016,12,14,10,45,89.0,232.0,1.65,12.0,277.5,305.87,248.28
2016,12,14,11,0,90.0,244.0,1.7,13.0,292.0,321.46,259.39
2016,12,14,11,15,47.0,212.0,1.65,13.0,237.5,254.95,205.22
2016,12,14,11,30,4.0,180.0,1.6,13.0,183.0,181.8,145.08
2016,12,14,11,45,4.0,182.5,1.6,13.5,185.5,184.29,146.92
2016,12,14,12,0,4.0,185.0,1.6,14.0,188.0,186.82,148.59
2016,12,14,12,15,12.5,205.5,1.55,14.5,213.5,214.89,170.99
2016,12,14,12,30,21.0,226.0,1.5,15.0,239.0,243.23,193.26
2016,12,14,12,45,21.0,224.5,1.5,15.5,237.5,241.63,191.55
2016,12,14,13,0,21.0,223.0,1.5,16.0,236.0,240.03,190.01
2016,12,14,13,15,10.5,192.0,1.5,16.0,198.5,199.22,157.47
2016,12,14,13,30,0.0,161.0,1.5,16.0,161.0,159.07,125.21
2016,12,14,13,45,34.0,196.5,1.55,16.0,214.5,228.17,181.95
2016,12,14,14,0,68.0,232.0,1.6,16.0,268.0,291.88,233.1
2016,12,14,14,15,79.5,222.5,1.65,16.0,262.5,288.21,230.61
2016,12,14,14,30,91.0,213.0,1.7,16.0,257.0,283.82,227.8
2016,12,14,14,45,46.0,177.5,1.75,16.0,200.0,213.63,171.29
2016,12,14,15,0,1.0,142.0,1.8,16.0,143.0,142.02,112.71
2016,12,14,15,15,0.5,128.5,1.75,15.5,129.0,128.13,101.88
2016,12,14,15,30,0.0,115.0,1.7,15.0,115.0,114.34,90.84
2016,12,14,15,45,301.5,94.0,1.7,15.0,177.5,255.04,207.83
2016,12,14,16,0,603.0,73.0,1.7,15.0,240.0,349.81,279.71
2016,12,14,16,15,541.5,65.5,1.6,14.0,194.0,288.93,227.32
2016,12,14,16,30,480.0,58.0,1.5,13.0,148.0,232.81,178.42
2016,12,14,16,45,384.5,46.0,1.45,12.0,105.0,167.83,122.64
2016,12,14,17,0,289.0,34.0,1.4,11.0,62.0,112.37,73.41
2016,12,14,17,15,144.5,17.0,1.55,10.5,31.0,48.04,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.44
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,15.43,7.8
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,21.22,13.06
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,27.5,18.7
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,33.79,24.26
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,40.07,29.74
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,46.36,35.15
2016,12,15,9,45,0.0,60.5,2.95,6.5,60.5,58.47,45.54
2016,12,15,10,0,0.0,73.0,2.9,7.0,73.0,70.58,55.82
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,76.4,60.69
2016,12,15,10,30,0.0,85.0,2.7,7.0,85.0,82.24,65.56
2016,12,15,10,45,0.0,91.0,2.6,7.5,91.0,88.17,70.37
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,94.11,75.16
2016,12,15,11,15,0.0,94.5,2.4,8.5,94.5,91.58,72.75
2016,12,15,11,30,0.0,92.0,2.3,9.0,92.0,89.06,70.4
2016,12,15,11,45,1.5,136.5,2.2,9.5,137.5,134.96,108.71
2016,12,15,12,0,3.0,181.0,2.1,10.0,183.0,181.89,147.12
2016,12,15,12,15,1.5,164.0,2.05,10.0,165.0,163.07,131.4
2016,12,15,12,30,0.0,147.0,2.0,10.0,147.0,144.43,115.99
2016,12,15,12,45,0.0,153.5,1.95,10.5,153.5,151.1,121.32
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,157.83,126.65
2016,12,15,13,15,0.0,144.5,1.9,11.0,144.5,141.99,113.67
2016,12,15,13,30,0.0,129.0,1.9,11.0,129.0,126.27,100.8
2016,12,15,13,45,0.0,123.0,1.9,11.5,123.0,120.26,95.77
2016,12,15,14,0,0.0,117.0,1.9,12.0,117.0,114.28,90.77
2016,12,15,14,15,0.0,115.0,1.9,12.0,115.0,112.37,89.35
2016,12,15,14,30,0.0,113.0,1.9,12.0,113.0,110.5,87.97
2016,12,15,14,45,0.0,115.5,1.9,12.0,115.5,113.3,90.5
2016,12,15,15,0,0.0,118.0,1.9,12.0,118.0,116.24,93.15
2016,12,15,15,15,0.0,106.0,1.85,11.5,106.0,104.23,83.42
2016,12,15,15,30,0.0,94.0,1.8,11.0,94.0,92.26,73.61
2016,12,15,15,45,243.5,95.5,1.75,11.0,162.5,223.14,184.68
2016,12,15,16,0,487.0,97.0,1.7,11.0,231.0,324.96,264.5
2016,12,15,16,15,425.0,85.0,1.5,10.0,186.5,264.87,212.41
2016,12,15,16,30,363.0,73.0,1.3,9.0,142.0,210.03,164.57
2016,12,15,16,45,274.5,56.5,1.1,8.5,100.0,148.46,111.31
2016,12,15,17,0,186.0,40.0,0.9,8.0,58.0,95.95,64.97
2016,12,15,17,15,93.0,20.0,0.95,7.5,29.0,41.97,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.0,53.34,9.92
2016,12,16,8,0,307.0,38.0,3.8,9.0,70.0,123.29,84.35
2016,12,16,8,15,399.0,48.5,3.95,9.5,113.5,178.13,133.79
2016,12,16,8,30,491.0,59.0,4.1,10.0,157.0,241.83,190.37
2016,12,16,8,45,558.0,65.0,4.35,11.0,203.0,299.33,241.81
2016,12,16,9,0,625.0,71.0,4.6,12.0,249.0,361.96,296.58
2016,12,16,9,15,663.5,76.0,4.7,12.5,292.0,414.42,342.36
2016,12,16,9,30,702.0,81.0,4.8,13.0,335.0,468.53,388.28
2016,12,16,9,45,734.5,83.0,4.95,14.0,375.0,517.13,427.98
2016,12,16,10,0,767.0,85.0,5.1,15.0,415.0,564.14,465.4
2016,12,16,10,15,391.5,132.5,5.2,15.5,301.5,403.7,333.28
2016,12,16,10,30,16.0,180.0,5.3,16.0,188.0,190.99,153.08
2016,12,16,10,45,23.0,196.0,5.4,17.0,208.5,212.73,170.37
2016,12,16,11,0,30.0,212.0,5.5,18.0,229.0,242.36,193.48
2016,12,16,11,15,19.0,201.5,5.55,18.5,212.5,215.7,171.18
2016,12,16,11,30,8.0,191.0,5.6,19.0,196.0,196.36,154.85
2016,12,16,11,45,25.0,218.5,5.7,19.5,233.5,238.32,188.54
2016,12,16,12,0,42.0,246.0,5.8,20.0,271.0,289.89,229.34
2016,12,16,12,15,28.0,229.5,5.85,20.0,246.5,260.65,205.69
2016,12,16,12,30,14.0,213.0,5.9,20.0,222.0,223.99,176.19
2016,12,16,12,45,63.5,243.0,5.95,20.5,280.5,303.35,240.3
2016,12,16,13,0,113.0,273.0,6.0,21.0,339.0,375.29,297.39
2016,12,16,13,15,96.0,263.5,6.0,21.0,318.5,350.76,277.79
2016,12,16,13,30,79.0,254.0,6.0,21.0,298.0,326.41,258.48
2016,12,16,13,45,458.5,171.5,6.0,21.0,415.0,536.14,431.92
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,706.41,567.15
2016,12,16,14,15,826.0,87.0,5.9,21.0,505.0,675.51,543.56
2016,12,16,14,30,814.0,85.0,5.8,21.0,478.0,642.4,518.0
2016,12,16,14,45,802.0,80.5,5.7,21.0,445.0,604.49,488.19
2016,12,16,15,0,790.0,76.0,5.6,21.0,412.0,564.84,456.47
2016,12,16,15,15,765.0,73.0,5.35,20.5,372.5,518.05,418.93
2016,12,16,15,30,740.0,70.0,5.1,20.0,333.0,470.97,380.24
2016,12,16,15,45,700.5,66.0,4.85,20.0,289.0,415.9,333.59
2016,12,16,16,0,661.0,62.0,4.6,20.0,245.0,364.26,288.66
2016,12,16,16,15,604.0,56.0,4.25,19.0,199.5,304.15,237.06
2016,12,16,16,30,547.0,50.0,3.9,18.0,154.0,248.28,187.93
2016,12,16,16,45,446.0,41.0,3.6,17.5,110.0,181.39,130.27
2016,12,16,17,0,345.0,32.0,3.3,17.0,66.0,124.42,79.97
2016,12,16,17,15,172.5,16.0,3.4,16.5,33.0,52.73,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.5,16.0,3.25,15.5,35.5,55.88,6.48
2016,12,17,8,0,367.0,32.0,3.5,16.0,71.0,131.08,85.84
2016,12,17,8,15,458.5,41.0,3.6,16.5,115.0,186.8,135.5
2016,12,17,8,30,550.0,50.0,3.7,17.0,159.0,251.41,191.78
2016,12,17,8,45,605.0,56.5,3.8,17.5,204.0,307.3,241.37
2016,12,17,9,0,660.0,63.0,3.9,18.0,249.0,367.25,293.18
2016,12,17,9,15,697.5,67.5,4.15,18.5,292.5,420.09,338.32
2016,12,17,9,30,735.0,72.0,4.4,19.0,336.0,472.81,382.32
2016,12,17,9,45,758.5,75.5,4.7,20.0,375.0,519.33,419.71
2016,12,17,10,0,782.0,79.0,5.0,21.0,414.0,565.43,455.77
2016,12,17,10,15,512.5,146.0,5.05,21.5,372.5,494.66,397.32
2016,12,17,10,30,243.0,213.0,5.1,22.0,331.0,399.07,317.92
2016,12,17,10,45,288.5,219.0,5.15,22.5,366.5,443.61,352.79
2016,12,17,11,0,334.0,225.0,5.2,23.0,402.0,489.56,387.93
2016,12,17,11,15,602.0,156.5,5.1,23.0,490.5,628.85,498.6
2016,12,17,11,30,870.0,88.0,5.0,23.0,579.0,761.9,598.28
2016,12,17,11,45,874.0,89.5,4.95,23.5,591.0,778.12,607.46
2016,12,17,12,0,878.0,91.0,4.9,24.0,603.0,791.16,614.97
2016,12,17,12,15,880.5,91.0,4.8,24.0,607.5,798.05,619.11
2016,12,17,12,30,883.0,91.0,4.7,24.0,612.0,801.61,621.0
2016,12,17,12,45,888.5,88.5,4.6,24.5,609.5,796.54,615.63
2016,12,17,13,0,894.0,86.0,4.5,25.0,607.0,792.84,611.45
2016,12,17,13,15,890.5,85.5,4.4,25.0,595.5,781.11,603.05
2016,12,17,13,30,887.0,85.0,4.3,25.0,584.0,766.15,592.57
2016,12,17,13,45,884.5,82.0,4.2,25.0,565.0,745.95,578.43
2016,12,17,14,0,882.0,79.0,4.1,25.0,546.0,722.67,562.15
2016,12,17,14,15,870.5,77.5,3.85,24.5,518.5,695.86,543.9
2016,12,17,14,30,859.0,76.0,3.6,24.0,491.0,662.56,520.38
2016,12,17,14,45,834.5,71.0,3.35,24.0,450.5,614.9,484.01
2016,12,17,15,0,810.0,66.0,3.1,24.0,410.0,566.19,446.32
2016,12,17,15,15,773.5,67.5,2.65,23.5,371.0,517.47,407.9
2016,12,17,15,30,737.0,69.0,2.2,23.0,332.0,469.16,368.93
2016,12,17,15,45,701.0,65.0,1.8,22.5,289.0,415.94,325.49
2016,12,17,16,0,665.0,61.0,1.4,22.0,246.0,365.75,283.21
2016,12,17,16,15,608.0,55.0,1.3,21.0,200.5,305.43,233.37
2016,12,17,16,30,551.0,49.0,1.2,20.0,155.0,249.36,185.57
2016,12,17,16,45,463.5,39.5,1.2,19.5,111.0,185.5,131.37
2016,12,17,17,0,376.0,30.0,1.2,19.0,67.0,130.2,82.8
2016,12,17,17,15,188.0,15.0,1.15,18.5,33.5,54.85,1.44
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.94,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,33.07,22.48
2016,12,18,8,15,8.5,52.0,6.7,-4.5,54.0,55.02,43.05
2016,12,18,8,30,17.0,71.0,6.7,-4.0,75.0,77.61,63.88
2016,12,18,8,45,25.0,90.0,6.75,-4.0,96.5,104.04,88.21
2016,12,18,9,0,33.0,109.0,6.8,-4.0,118.0,128.53,110.64
2016,12,18,9,15,37.5,127.0,6.75,-3.5,139.0,150.91,130.71
2016,12,18,9,30,42.0,145.0,6.7,-3.0,160.0,173.69,150.8
2016,12,18,9,45,46.0,160.5,6.7,-2.5,179.0,193.7,168.16
2016,12,18,10,0,50.0,176.0,6.7,-2.0,198.0,214.0,185.56
2016,12,18,10,15,25.0,164.5,6.65,-1.5,175.5,180.36,154.98
2016,12,18,10,30,0.0,153.0,6.6,-1.0,153.0,151.86,128.82
2016,12,18,10,45,22.5,187.5,6.6,-1.0,199.5,203.32,174.14
2016,12,18,11,0,45.0,222.0,6.6,-1.0,246.0,264.29,227.15
2016,12,18,11,15,298.5,202.0,6.6,-0.5,369.5,444.15,387.23
2016,12,18,11,30,552.0,182.0,6.6,0.0,493.0,626.09,543.55
2016,12,18,11,45,440.5,217.5,6.6,0.0,469.0,587.42,507.79
2016,12,18,12,0,329.0,253.0,6.6,0.0,445.0,536.74,462.59
2016,12,18,12,15,257.0,265.5,6.55,0.0,416.0,496.64,427.11
2016,12,18,12,30,185.0,278.0,6.5,0.0,387.0,446.37,383.0
2016,12,18,12,45,244.5,268.0,6.5,0.0,411.0,481.01,414.0
2016,12,18,13,0,304.0,258.0,6.5,0.0,435.0,523.1,450.65
2016,12,18,13,15,465.5,207.5,6.4,0.0,472.5,595.73,515.36
2016,12,18,13,30,627.0,157.0,6.3,0.0,510.0,658.49,570.95
2016,12,18,13,45,643.5,145.5,6.25,0.0,496.5,647.28,562.02
2016,12,18,14,0,660.0,134.0,6.2,0.0,483.0,632.99,550.71
2016,12,18,14,15,676.0,121.5,6.1,0.0,463.0,614.09,535.31
2016,12,18,14,30,692.0,109.0,6.0,0.0,443.0,591.94,516.96
2016,12,18,14,45,763.5,92.0,5.95,0.0,437.0,596.42,521.17
2016,12,18,15,0,835.0,75.0,5.9,0.0,431.0,592.2,517.38
2016,12,18,15,15,809.5,72.0,5.75,0.0,390.0,543.6,474.45
2016,12,18,15,30,784.0,69.0,5.6,0.0,349.0,494.61,430.42
2016,12,18,15,45,750.5,64.0,5.5,0.0,304.5,439.54,380.27
2016,12,18,16,0,717.0,59.0,5.4,0.0,260.0,385.49,329.74
2016,12,18,16,15,660.0,53.5,5.15,0.0,212.5,323.17,270.98
2016,12,18,16,30,603.0,48.0,4.9,0.0,165.0,266.78,216.5
2016,12,18,16,45,514.0,39.5,4.65,-0.5,119.0,200.84,154.7
2016,12,18,17,0,425.0,31.0,4.4,-1.0,73.0,143.49,99.51
2016,12,18,17,15,212.5,15.5,4.2,-1.0,36.5,60.45,6.79
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
